Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,15,0,912.0,75.0,1.6,11.5,562.0,69.58,56.38
2018,3,4,15,15,893.5,72.5,1.6,11.5,518.5,67.52,54.72
2018,3,4,15,30,875.0,70.0,1.6,11.5,475.0,65.36,52.96
2018,3,4,15,45,849.0,67.0,1.6,11.05,427.0,56.26,45.08
2018,3,4,16,0,823.0,64.0,1.6,10.6,379.0,54.28,43.51
2018,3,4,16,15,785.0,61.0,1.45,9.8,328.5,52.18,41.85
2018,3,4,16,30,747.0,58.0,1.3,9.0,278.0,50.12,40.15
2018,3,4,16,45,688.0,52.5,1.15,8.2,226.0,45.84,36.29
2018,3,4,17,0,629.0,47.0,1.0,7.4,174.0,41.56,32.27
2018,3,4,17,15,529.5,40.0,1.05,6.9,126.0,32.8,23.91
2018,3,4,17,30,430.0,33.0,1.1,6.4,78.0,27.53,18.03
2018,3,4,17,45,263.0,21.5,1.15,5.85,44.5,18.08,0.0
2018,3,4,18,0,96.0,10.0,1.2,5.3,11.0,8.54,0.0
2018,3,4,18,15,48.0,5.0,1.2,5.15,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-1.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-1.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,5,6,15,13.5,2.0,1.85,-0.55,1.5,0.0,0.0
2018,3,5,6,30,27.0,4.0,2.1,0.2,3.0,0.0,0.0
2018,3,5,6,45,191.5,16.5,2.4,1.0,30.0,152.03,0.0
2018,3,5,7,0,356.0,29.0,2.7,1.8,57.0,346.32,243.95
2018,3,5,7,15,474.0,36.5,2.75,2.4,103.0,461.35,387.76
2018,3,5,7,30,592.0,44.0,2.8,3.0,149.0,564.67,480.16
2018,3,5,7,45,659.5,49.5,2.9,3.6,201.0,638.17,542.91
2018,3,5,8,0,727.0,55.0,3.0,4.2,253.0,710.72,601.36
2018,3,5,8,15,770.0,59.0,3.0,4.9,305.0,759.32,637.52
2018,3,5,8,30,813.0,63.0,3.0,5.6,357.0,805.57,670.19
2018,3,5,8,45,841.5,66.5,3.05,6.3,406.5,835.87,689.88
2018,3,5,9,0,870.0,70.0,3.1,7.0,456.0,862.9,706.64
2018,3,5,9,15,892.0,71.5,3.05,7.55,501.0,869.44,707.61
2018,3,5,9,30,914.0,73.0,3.0,8.1,546.0,881.21,712.61
2018,3,5,9,45,930.5,74.0,3.0,8.7,586.0,883.88,711.16
2018,3,5,10,0,947.0,75.0,3.0,9.3,626.0,882.65,707.11
2018,3,5,10,15,957.5,76.0,3.0,9.8,659.0,872.5,697.06
2018,3,5,10,30,968.0,77.0,3.0,10.3,692.0,858.42,684.45
2018,3,5,10,45,975.5,78.0,2.95,10.85,717.5,838.1,667.09
2018,3,5,11,0,983.0,79.0,2.9,11.4,743.0,813.99,647.25
2018,3,5,11,15,987.0,79.5,2.85,11.75,760.5,783.15,623.16
2018,3,5,11,30,991.0,80.0,2.8,12.1,778.0,748.9,595.06
2018,3,5,11,45,994.0,79.5,2.75,12.45,787.5,709.74,562.55
2018,3,5,12,0,997.0,79.0,2.7,12.8,797.0,667.56,527.23
2018,3,5,12,15,998.0,79.0,2.7,13.0,798.5,621.87,489.01
2018,3,5,12,30,999.0,79.0,2.7,13.2,800.0,573.61,447.83
2018,3,5,12,45,997.5,78.5,2.65,13.4,792.5,521.44,402.39
2018,3,5,13,0,996.0,78.0,2.6,13.6,785.0,467.37,354.27
2018,3,5,13,15,992.5,77.5,2.6,13.65,770.0,410.94,303.46
2018,3,5,13,30,989.0,77.0,2.6,13.7,755.0,353.28,250.76
2018,3,5,13,45,983.0,76.0,2.6,13.75,731.5,293.64,196.58
2018,3,5,14,0,977.0,75.0,2.6,13.8,708.0,233.55,143.95
2018,3,5,14,15,968.0,73.5,2.55,13.7,677.0,172.53,96.3
2018,3,5,14,30,959.0,72.0,2.5,13.6,646.0,111.88,61.19
2018,3,5,14,45,947.0,70.5,2.5,13.55,609.0,67.21,53.66
2018,3,5,15,0,935.0,69.0,2.5,13.5,572.0,65.92,52.72
2018,3,5,15,15,917.5,67.0,2.5,13.5,528.5,64.13,51.29
2018,3,5,15,30,900.0,65.0,2.5,13.5,485.0,62.26,49.79
2018,3,5,15,45,875.5,62.5,2.15,12.95,437.0,59.86,47.92
2018,3,5,16,0,851.0,60.0,1.8,12.4,389.0,57.36,45.93
2018,3,5,16,15,815.0,56.5,1.6,11.45,337.5,48.85,38.57
2018,3,5,16,30,779.0,53.0,1.4,10.5,286.0,46.22,36.38
2018,3,5,16,45,697.5,49.5,1.25,9.55,229.0,43.27,33.78
2018,3,5,17,0,616.0,46.0,1.1,8.6,172.0,40.51,31.18
2018,3,5,17,15,521.5,39.5,1.15,8.05,125.5,32.27,23.36
2018,3,5,17,30,427.0,33.0,1.2,7.5,79.0,27.42,18.02
2018,3,5,17,45,238.0,19.5,1.25,7.0,43.0,16.12,0.0
2018,3,5,18,0,49.0,6.0,1.3,6.5,7.0,5.12,0.0
2018,3,5,18,15,24.5,3.0,1.3,6.4,3.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,1.15,4.3,1.5,0.0,0.0
2018,3,6,6,30,20.0,3.0,1.1,4.9,3.0,0.0,0.0
2018,3,6,6,45,48.0,13.0,1.05,5.45,16.0,45.84,0.0
2018,3,6,7,0,76.0,23.0,1.0,6.0,29.0,107.72,76.43
2018,3,6,7,15,258.0,36.5,1.2,6.65,79.5,287.92,241.2
2018,3,6,7,30,440.0,50.0,1.4,7.3,130.0,461.61,387.84
2018,3,6,7,45,299.5,70.0,1.6,7.95,132.0,372.13,316.42
2018,3,6,8,0,159.0,90.0,1.8,8.6,134.0,261.39,222.92
2018,3,6,8,15,184.5,118.5,1.9,9.15,179.0,318.74,271.01
2018,3,6,8,30,210.0,147.0,2.0,9.7,224.0,373.96,315.26
2018,3,6,8,45,252.5,163.0,2.05,10.3,268.0,425.45,355.87
2018,3,6,9,0,295.0,179.0,2.1,10.9,312.0,475.91,394.57
2018,3,6,9,15,417.5,172.0,2.1,11.4,379.5,585.61,479.71
2018,3,6,9,30,540.0,165.0,2.1,11.9,447.0,674.84,546.14
2018,3,6,9,45,736.5,120.0,2.1,12.45,535.0,789.25,628.04
2018,3,6,10,0,933.0,75.0,2.1,13.0,623.0,874.04,684.69
2018,3,6,10,15,943.0,76.5,2.05,13.45,655.5,864.28,673.94
2018,3,6,10,30,953.0,78.0,2.0,13.9,688.0,850.64,661.69
2018,3,6,10,45,960.0,79.0,1.95,14.35,713.0,830.24,644.94
2018,3,6,11,0,967.0,80.0,1.9,14.8,738.0,806.13,625.85
2018,3,6,11,15,971.5,81.0,1.8,15.2,756.0,776.59,602.78
2018,3,6,11,30,976.0,82.0,1.7,15.6,774.0,743.62,575.93
2018,3,6,11,45,978.0,82.0,1.6,16.0,783.0,704.78,544.16
2018,3,6,12,0,980.0,82.0,1.5,16.4,792.0,663.01,509.84
2018,3,6,12,15,980.0,82.0,1.4,16.7,793.0,617.37,472.27
2018,3,6,12,30,980.0,82.0,1.3,17.0,794.0,569.31,432.12
2018,3,6,12,45,978.0,82.0,1.15,17.3,787.0,518.12,388.41
2018,3,6,13,0,976.0,82.0,1.0,17.6,780.0,465.11,342.36
2018,3,6,13,15,971.0,82.0,0.9,17.75,764.0,409.45,293.81
2018,3,6,13,30,966.0,82.0,0.8,17.9,748.0,352.74,243.69
2018,3,6,13,45,936.5,86.5,0.7,18.0,715.5,292.75,192.01
2018,3,6,14,0,907.0,91.0,0.6,18.1,683.0,234.69,143.79
2018,3,6,14,15,838.0,105.5,0.6,18.1,633.0,173.62,99.87
2018,3,6,14,30,769.0,120.0,0.6,18.1,583.0,126.66,76.24
2018,3,6,14,45,793.5,103.0,0.6,18.1,556.0,77.43,61.3
2018,3,6,15,0,818.0,86.0,0.6,18.1,529.0,67.07,52.67
2018,3,6,15,15,825.0,77.0,0.6,18.1,494.0,61.71,48.21
2018,3,6,15,30,832.0,68.0,0.6,18.1,459.0,63.44,49.87
2018,3,6,15,45,770.5,71.5,0.65,17.75,405.5,58.51,45.8
2018,3,6,16,0,709.0,75.0,0.7,17.4,352.0,61.43,48.56
2018,3,6,16,15,651.5,72.0,0.75,16.5,300.5,54.61,42.84
2018,3,6,16,30,594.0,69.0,0.8,15.6,249.0,53.0,41.63
2018,3,6,16,45,512.0,64.0,0.9,14.7,199.0,49.78,38.85
2018,3,6,17,0,430.0,59.0,1.0,13.8,149.0,46.73,36.03
2018,3,6,17,15,354.5,48.0,1.05,13.0,108.5,38.67,28.52
2018,3,6,17,30,279.0,37.0,1.1,12.2,68.0,28.68,18.84
2018,3,6,17,45,172.5,23.0,1.2,11.4,39.0,17.93,1.63
2018,3,6,18,0,66.0,9.0,1.3,10.6,10.0,7.68,0.0
2018,3,6,18,15,33.0,4.5,1.3,10.25,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,9.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,7,6,15,9.0,2.0,0.65,9.1,2.0,0.0,0.0
2018,3,7,6,30,18.0,4.0,0.7,9.0,4.0,0.0,0.0
2018,3,7,6,45,9.0,15.0,0.7,8.9,15.0,19.35,0.0
2018,3,7,7,0,0.0,26.0,0.7,8.8,26.0,24.27,13.01
2018,3,7,7,15,3.0,44.5,0.7,9.25,45.0,46.8,34.21
2018,3,7,7,30,6.0,63.0,0.7,9.7,64.0,67.41,52.67
2018,3,7,7,45,7.0,56.5,0.65,10.1,58.0,54.19,41.73
2018,3,7,8,0,8.0,50.0,0.6,10.5,52.0,48.11,36.64
2018,3,7,8,15,4.0,44.0,0.65,10.95,45.0,39.79,29.2
2018,3,7,8,30,0.0,38.0,0.7,11.4,38.0,31.39,21.65
2018,3,7,8,45,0.0,47.5,0.8,11.9,47.5,39.29,28.35
2018,3,7,9,0,0.0,57.0,0.9,12.4,57.0,47.21,34.96
2018,3,7,9,15,29.0,124.0,1.1,13.3,139.5,141.81,115.22
2018,3,7,9,30,58.0,191.0,1.3,14.2,222.0,236.81,192.37
2018,3,7,9,45,164.0,224.5,1.5,15.05,320.0,375.98,303.72
2018,3,7,10,0,270.0,258.0,1.7,15.9,418.0,510.32,405.87
2018,3,7,10,15,242.5,277.0,1.85,16.6,426.5,480.16,380.07
2018,3,7,10,30,215.0,296.0,2.0,17.3,435.0,466.25,367.47
2018,3,7,10,45,423.0,247.5,2.2,17.95,533.5,593.64,465.32
2018,3,7,11,0,631.0,199.0,2.4,18.6,632.0,687.42,534.48
2018,3,7,11,15,773.5,150.0,2.5,18.9,693.5,714.8,553.99
2018,3,7,11,30,916.0,101.0,2.6,19.2,755.0,724.39,560.57
2018,3,7,11,45,922.0,100.0,2.65,19.5,765.5,688.89,532.02
2018,3,7,12,0,928.0,99.0,2.7,19.8,776.0,650.36,500.98
2018,3,7,12,15,950.0,90.5,2.75,19.95,784.0,611.06,468.97
2018,3,7,12,30,972.0,82.0,2.8,20.1,792.0,567.75,432.88
2018,3,7,12,45,971.5,81.0,2.85,20.2,785.0,516.71,389.91
2018,3,7,13,0,971.0,80.0,2.9,20.3,778.0,463.77,344.24
2018,3,7,13,15,967.5,79.0,2.9,20.3,762.5,408.09,295.33
2018,3,7,13,30,964.0,78.0,2.9,20.3,747.0,351.25,244.61
2018,3,7,13,45,958.5,76.5,2.9,20.3,724.0,292.62,192.49
2018,3,7,14,0,953.0,75.0,2.9,20.3,701.0,233.53,141.65
2018,3,7,14,15,944.5,73.5,2.9,20.1,670.5,173.86,95.56
2018,3,7,14,30,936.0,72.0,2.9,19.9,640.0,114.53,60.83
2018,3,7,14,45,924.0,70.0,2.9,19.65,603.0,66.51,51.71
2018,3,7,15,0,912.0,68.0,2.9,19.4,566.0,64.91,50.56
2018,3,7,15,15,894.5,66.5,2.9,19.4,523.5,63.49,49.48
2018,3,7,15,30,877.0,65.0,2.9,19.4,481.0,62.0,48.35
2018,3,7,15,45,852.0,62.5,2.65,18.3,433.5,59.63,46.65
2018,3,7,16,0,827.0,60.0,2.4,17.2,386.0,57.17,44.84
2018,3,7,16,15,792.0,56.5,2.3,16.15,335.5,48.54,37.52
2018,3,7,16,30,757.0,53.0,2.2,15.1,285.0,45.94,35.42
2018,3,7,16,45,548.5,60.0,2.05,14.05,212.0,46.77,36.27
2018,3,7,17,0,340.0,67.0,1.9,13.0,139.0,50.28,39.33
2018,3,7,17,15,255.5,52.5,2.0,12.35,98.5,39.77,29.59
2018,3,7,17,30,171.0,38.0,2.1,11.7,58.0,29.06,19.31
2018,3,7,17,45,123.0,24.0,2.2,11.05,34.5,18.59,3.71
2018,3,7,18,0,75.0,10.0,2.3,10.4,11.0,8.54,0.0
2018,3,7,18,15,37.5,5.0,2.25,10.3,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,8,6,15,0.5,0.5,1.0,9.45,0.5,0.0,0.0
2018,3,8,6,30,1.0,1.0,1.1,9.9,1.0,0.85,0.0
2018,3,8,6,45,0.5,6.0,1.15,10.4,6.0,5.29,0.0
2018,3,8,7,0,0.0,11.0,1.2,10.9,11.0,9.04,1.43
2018,3,8,7,15,0.5,17.5,1.25,11.2,17.5,14.79,6.91
2018,3,8,7,30,1.0,24.0,1.3,11.5,24.0,20.58,12.14
2018,3,8,7,45,11.0,55.0,1.3,11.85,58.0,55.58,42.87
2018,3,8,8,0,21.0,86.0,1.3,12.2,92.0,106.18,86.52
2018,3,8,8,15,16.0,107.5,1.35,12.6,112.5,113.07,91.84
2018,3,8,8,30,11.0,129.0,1.4,13.0,133.0,129.1,104.74
2018,3,8,8,45,21.5,150.5,1.45,13.4,160.0,158.17,128.87
2018,3,8,9,0,32.0,172.0,1.5,13.8,187.0,202.37,164.87
2018,3,8,9,15,35.5,163.0,1.55,14.1,181.0,190.01,154.2
2018,3,8,9,30,39.0,154.0,1.6,14.4,175.0,179.77,145.5
2018,3,8,9,45,38.5,181.5,1.65,14.65,203.5,205.32,165.59
2018,3,8,10,0,38.0,209.0,1.7,14.9,232.0,230.05,184.66
2018,3,8,10,15,91.5,245.0,1.75,15.2,303.5,307.06,246.47
2018,3,8,10,30,145.0,281.0,1.8,15.5,375.0,395.12,314.63
2018,3,8,10,45,209.5,299.0,1.8,15.8,440.5,453.3,358.6
2018,3,8,11,0,274.0,317.0,1.8,16.1,506.0,518.83,406.82
2018,3,8,11,15,312.5,313.0,1.8,16.45,533.5,525.48,410.45
2018,3,8,11,30,351.0,309.0,1.8,16.8,561.0,528.79,411.79
2018,3,8,11,45,355.0,308.0,1.85,17.15,565.5,509.04,395.65
2018,3,8,12,0,359.0,307.0,1.9,17.5,570.0,488.01,378.51
2018,3,8,12,15,399.5,294.0,1.95,17.7,587.5,480.41,371.49
2018,3,8,12,30,440.0,281.0,2.0,17.9,605.0,463.03,356.51
2018,3,8,12,45,615.0,215.0,2.1,18.1,663.0,463.14,353.41
2018,3,8,13,0,790.0,149.0,2.2,18.3,721.0,446.36,334.76
2018,3,8,13,15,829.0,131.5,2.2,18.3,720.5,399.52,292.85
2018,3,8,13,30,868.0,114.0,2.2,18.3,720.0,347.79,245.91
2018,3,8,13,45,893.5,101.5,2.25,18.3,708.0,297.46,199.76
2018,3,8,14,0,919.0,89.0,2.3,18.3,696.0,239.47,148.66
2018,3,8,14,15,837.0,109.0,2.25,18.1,643.0,179.52,105.02
2018,3,8,14,30,755.0,129.0,2.2,17.9,590.0,127.48,76.43
2018,3,8,14,45,730.5,127.5,2.15,17.7,552.0,84.73,67.74
2018,3,8,15,0,706.0,126.0,2.1,17.5,514.0,85.14,68.37
2018,3,8,15,15,708.5,114.5,2.1,17.5,478.5,79.28,63.5
2018,3,8,15,30,711.0,103.0,2.1,17.5,443.0,73.12,58.36
2018,3,8,15,45,713.0,92.5,1.9,16.9,404.5,67.33,53.63
2018,3,8,16,0,715.0,82.0,1.7,16.3,366.0,61.21,48.55
2018,3,8,16,15,721.0,71.5,1.6,15.55,326.0,59.7,47.48
2018,3,8,16,30,727.0,61.0,1.5,14.8,286.0,52.16,41.0
2018,3,8,16,45,617.5,60.0,1.35,14.0,227.5,47.21,36.69
2018,3,8,17,0,508.0,59.0,1.2,13.2,169.0,46.96,36.38
2018,3,8,17,15,389.0,49.0,1.25,12.65,120.0,39.46,29.34
2018,3,8,17,30,270.0,39.0,1.3,12.1,71.0,30.13,20.32
2018,3,8,17,45,167.5,25.0,1.35,11.5,41.5,19.44,5.59
2018,3,8,18,0,65.0,11.0,1.4,10.9,12.0,9.39,0.0
2018,3,8,18,15,32.5,5.5,1.4,10.6,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,9,6,15,18.0,3.5,1.25,7.25,3.5,0.0,0.0
2018,3,9,6,30,36.0,7.0,1.4,7.7,7.0,31.4,0.0
2018,3,9,6,45,133.0,21.5,1.55,8.15,33.0,155.24,0.0
2018,3,9,7,0,230.0,36.0,1.7,8.6,59.0,271.49,213.57
2018,3,9,7,15,302.0,47.5,1.95,9.1,96.0,342.81,286.58
2018,3,9,7,30,374.0,59.0,2.2,9.6,133.0,418.8,353.7
2018,3,9,7,45,352.0,78.5,2.4,10.1,163.5,430.4,364.82
2018,3,9,8,0,330.0,98.0,2.6,10.6,194.0,438.7,371.32
2018,3,9,8,15,310.0,121.5,2.65,11.15,225.0,431.56,364.24
2018,3,9,8,30,290.0,145.0,2.7,11.7,256.0,441.6,370.06
2018,3,9,8,45,281.0,168.0,2.75,12.25,286.5,458.13,380.86
2018,3,9,9,0,272.0,191.0,2.8,12.8,317.0,472.49,389.66
2018,3,9,9,15,278.5,210.5,2.7,13.35,350.0,494.14,404.09
2018,3,9,9,30,285.0,230.0,2.6,13.9,383.0,513.88,416.72
2018,3,9,9,45,226.5,245.5,2.5,14.5,372.5,453.68,366.55
2018,3,9,10,0,168.0,261.0,2.4,15.1,362.0,411.84,330.81
2018,3,9,10,15,170.5,276.5,2.3,15.45,383.5,421.12,336.59
2018,3,9,10,30,173.0,292.0,2.2,15.8,405.0,429.13,341.08
2018,3,9,10,45,334.5,273.5,2.1,16.15,502.5,539.08,425.91
2018,3,9,11,0,496.0,255.0,2.0,16.5,600.0,638.15,498.36
2018,3,9,11,15,500.5,260.5,2.05,16.65,615.5,622.7,484.88
2018,3,9,11,30,505.0,266.0,2.1,16.8,631.0,604.91,470.47
2018,3,9,11,45,446.5,291.5,2.2,17.0,617.5,561.58,436.42
2018,3,9,12,0,388.0,317.0,2.3,17.2,604.0,514.76,399.84
2018,3,9,12,15,372.5,321.5,2.3,17.2,597.0,484.59,375.85
2018,3,9,12,30,357.0,326.0,2.3,17.2,590.0,454.62,351.65
2018,3,9,12,45,361.5,323.0,2.25,17.25,588.0,428.5,329.88
2018,3,9,13,0,366.0,320.0,2.2,17.3,586.0,401.31,306.84
2018,3,9,13,15,444.5,284.0,2.2,17.25,601.0,374.26,282.33
2018,3,9,13,30,523.0,248.0,2.2,17.2,616.0,339.93,250.58
2018,3,9,13,45,630.0,200.5,2.2,17.15,629.5,296.83,209.69
2018,3,9,14,0,737.0,153.0,2.2,17.1,643.0,240.68,157.94
2018,3,9,14,15,763.5,136.5,2.15,16.95,624.5,184.51,112.41
2018,3,9,14,30,790.0,120.0,2.1,16.8,606.0,132.76,79.38
2018,3,9,14,45,600.0,165.0,2.05,16.7,521.5,107.08,87.14
2018,3,9,15,0,410.0,210.0,2.0,16.6,437.0,133.49,109.99
2018,3,9,15,15,384.0,197.5,2.0,16.6,397.5,133.96,110.64
2018,3,9,15,30,358.0,185.0,2.0,16.6,358.0,126.87,104.88
2018,3,9,15,45,352.0,166.0,1.8,16.05,322.0,115.95,95.98
2018,3,9,16,0,346.0,147.0,1.6,15.5,286.0,104.59,86.58
2018,3,9,16,15,369.0,124.0,1.5,14.85,255.0,87.2,71.79
2018,3,9,16,30,392.0,101.0,1.4,14.2,224.0,72.94,59.51
2018,3,9,16,45,355.5,86.5,1.35,13.5,183.0,63.47,51.23
2018,3,9,17,0,319.0,72.0,1.3,12.8,142.0,53.66,42.41
2018,3,9,17,15,264.5,57.0,1.3,12.4,104.5,43.06,32.58
2018,3,9,17,30,210.0,42.0,1.3,12.0,67.0,32.15,22.17
2018,3,9,17,45,135.5,27.0,1.35,11.6,40.0,20.89,7.66
2018,3,9,18,0,61.0,12.0,1.4,11.2,13.0,10.24,0.0
2018,3,9,18,15,30.5,6.0,1.4,11.0,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,6,15,2.5,0.5,1.05,8.05,0.5,0.0,0.0
2018,3,10,6,30,5.0,1.0,1.0,8.3,1.0,4.4,0.0
2018,3,10,6,45,2.5,3.0,0.95,8.6,3.0,4.37,0.0
2018,3,10,7,0,0.0,5.0,0.9,8.9,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,0.85,9.2,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.5,8.0,6.57,0.07
2018,3,10,7,45,0.0,10.0,0.8,9.75,10.0,8.22,1.56
2018,3,10,8,0,0.0,12.0,0.8,10.0,12.0,9.87,3.02
2018,3,10,8,15,0.0,17.0,0.7,10.25,17.0,14.0,6.63
2018,3,10,8,30,0.0,22.0,0.6,10.5,22.0,18.14,10.21
2018,3,10,8,45,0.0,36.0,0.5,10.7,36.0,29.75,20.25
2018,3,10,9,0,0.0,50.0,0.4,10.9,50.0,41.39,30.19
2018,3,10,9,15,0.0,79.5,0.45,11.25,79.5,66.01,51.0
2018,3,10,9,30,0.0,109.0,0.5,11.6,109.0,92.01,72.58
2018,3,10,9,45,1.5,139.0,0.55,11.95,140.0,120.36,95.8
2018,3,10,10,0,3.0,169.0,0.6,12.3,171.0,148.63,118.57
2018,3,10,10,15,3.0,170.5,0.65,12.45,172.5,148.93,118.41
2018,3,10,10,30,3.0,172.0,0.7,12.6,174.0,149.37,118.51
2018,3,10,10,45,2.5,153.5,0.75,12.8,155.0,131.83,104.0
2018,3,10,11,0,2.0,135.0,0.8,13.0,136.0,114.94,90.07
2018,3,10,11,15,4.0,155.5,0.85,13.1,158.0,133.68,105.33
2018,3,10,11,30,6.0,176.0,0.9,13.2,180.0,152.04,120.05
2018,3,10,11,45,5.0,169.5,0.9,13.3,173.0,145.14,114.25
2018,3,10,12,0,4.0,163.0,0.9,13.4,166.0,138.44,108.73
2018,3,10,12,15,5.5,183.0,0.9,13.45,187.0,155.24,122.25
2018,3,10,12,30,7.0,203.0,0.9,13.5,208.0,171.46,135.16
2018,3,10,12,45,6.0,193.0,0.85,13.55,197.5,161.79,127.28
2018,3,10,13,0,5.0,183.0,0.8,13.6,187.0,152.38,119.72
2018,3,10,13,15,3.5,173.0,0.75,13.6,175.5,143.02,112.26
2018,3,10,13,30,2.0,163.0,0.7,13.6,164.0,133.94,105.04
2018,3,10,13,45,3.0,170.0,0.65,13.55,172.0,138.85,109.12
2018,3,10,14,0,4.0,177.0,0.6,13.5,180.0,143.34,112.81
2018,3,10,14,15,4.0,173.5,0.55,13.45,176.0,139.5,109.86
2018,3,10,14,30,4.0,170.0,0.5,13.4,172.0,135.58,106.93
2018,3,10,14,45,7.0,168.5,0.45,13.35,172.5,133.06,110.09
2018,3,10,15,0,10.0,167.0,0.4,13.3,173.0,131.42,108.95
2018,3,10,15,15,14.5,167.5,0.4,13.3,175.0,130.99,108.88
2018,3,10,15,30,19.0,168.0,0.4,13.3,177.0,130.3,108.61
2018,3,10,15,45,28.5,161.5,0.4,13.0,173.5,119.54,99.78
2018,3,10,16,0,38.0,155.0,0.4,12.7,170.0,114.36,95.73
2018,3,10,16,15,33.0,132.5,0.5,12.35,144.5,99.27,82.96
2018,3,10,16,30,28.0,110.0,0.6,12.0,119.0,83.81,69.6
2018,3,10,16,45,25.0,95.5,0.65,11.6,102.5,73.06,60.16
2018,3,10,17,0,22.0,81.0,0.7,11.2,86.0,62.12,50.26
2018,3,10,17,15,13.0,61.0,0.75,11.0,63.5,48.13,37.34
2018,3,10,17,30,4.0,41.0,0.8,10.8,41.0,32.79,22.97
2018,3,10,17,45,8.0,24.5,0.85,10.55,24.5,19.84,7.99
2018,3,10,18,0,12.0,8.0,0.9,10.3,8.0,6.83,0.0
2018,3,10,18,15,6.0,4.0,0.9,10.15,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,11,6,15,45.0,5.0,0.65,6.35,5.5,0.0,0.0
2018,3,11,6,30,90.0,10.0,0.7,6.8,11.0,72.7,0.0
2018,3,11,6,45,247.5,22.0,0.75,7.25,44.5,245.43,64.59
2018,3,11,7,0,405.0,34.0,0.8,7.7,78.0,404.61,322.58
2018,3,11,7,15,502.5,42.0,0.7,8.25,126.0,501.48,409.33
2018,3,11,7,30,600.0,50.0,0.6,8.8,174.0,601.33,488.38
2018,3,11,7,45,658.0,55.0,0.55,9.3,225.5,658.78,531.28
2018,3,11,8,0,716.0,60.0,0.5,9.8,277.0,723.78,576.96
2018,3,11,8,15,755.0,64.0,0.4,10.5,328.5,769.42,604.82
2018,3,11,8,30,794.0,68.0,0.3,11.2,380.0,812.64,629.57
2018,3,11,8,45,820.5,71.5,0.25,11.9,428.5,841.35,644.26
2018,3,11,9,0,847.0,75.0,0.2,12.6,477.0,866.8,656.5
2018,3,11,9,15,868.5,76.5,0.3,13.2,521.5,872.65,658.56
2018,3,11,9,30,890.0,78.0,0.4,13.8,566.0,884.16,664.93
2018,3,11,9,45,906.5,79.0,0.5,14.4,605.5,886.95,665.57
2018,3,11,10,0,923.0,80.0,0.6,15.0,645.0,885.9,663.93
2018,3,11,10,15,927.5,83.5,0.75,15.55,675.5,873.71,656.13
2018,3,11,10,30,932.0,87.0,0.9,16.1,706.0,857.76,645.87
2018,3,11,10,45,892.5,105.5,1.1,16.65,716.0,819.23,620.93
2018,3,11,11,0,853.0,124.0,1.3,17.2,726.0,785.2,598.68
2018,3,11,11,15,865.0,123.0,1.45,17.55,745.5,760.45,581.39
2018,3,11,11,30,877.0,122.0,1.6,17.9,765.0,732.1,560.48
2018,3,11,11,45,899.5,115.5,1.75,18.25,781.5,698.02,535.13
2018,3,11,12,0,922.0,109.0,1.9,18.6,798.0,665.02,509.51
2018,3,11,12,15,914.5,112.5,2.0,18.75,796.5,619.7,473.91
2018,3,11,12,30,907.0,116.0,2.1,18.9,795.0,572.63,436.05
2018,3,11,12,45,933.0,103.5,2.15,19.0,796.5,526.8,397.75
2018,3,11,13,0,959.0,91.0,2.2,19.1,798.0,476.83,354.77
2018,3,11,13,15,937.0,97.0,2.15,19.15,776.0,420.1,305.74
2018,3,11,13,30,915.0,103.0,2.1,19.2,754.0,363.87,256.43
2018,3,11,13,45,926.0,95.5,2.1,19.25,736.5,307.0,205.6
2018,3,11,14,0,937.0,88.0,2.1,19.3,719.0,248.08,154.17
2018,3,11,14,15,926.5,87.0,2.0,19.25,688.0,188.92,107.65
2018,3,11,14,30,916.0,86.0,1.9,19.2,657.0,130.35,71.47
2018,3,11,14,45,902.0,84.5,1.8,19.15,619.0,75.54,59.42
2018,3,11,15,0,888.0,83.0,1.7,19.1,581.0,74.44,58.72
2018,3,11,15,15,861.0,82.0,1.7,19.1,535.0,65.34,51.06
2018,3,11,15,30,834.0,81.0,1.7,19.1,489.0,65.1,51.02
2018,3,11,15,45,779.0,79.5,1.35,18.85,431.5,64.2,50.45
2018,3,11,16,0,724.0,78.0,1.0,18.6,374.0,63.46,50.01
2018,3,11,16,15,718.5,70.0,0.9,18.15,332.0,58.19,45.63
2018,3,11,16,30,713.0,62.0,0.8,17.7,290.0,52.64,40.94
2018,3,11,16,45,653.0,58.0,0.7,17.25,239.0,45.71,34.9
2018,3,11,17,0,593.0,54.0,0.6,16.8,188.0,43.12,32.54
2018,3,11,17,15,515.0,46.0,0.65,16.5,141.0,37.23,27.05
2018,3,11,17,30,437.0,38.0,0.7,16.2,94.0,31.32,21.25
2018,3,11,17,45,284.0,26.5,0.7,15.9,56.5,22.03,9.98
2018,3,11,18,0,131.0,15.0,0.7,15.6,19.0,12.8,0.0
2018,3,11,18,15,65.5,7.5,0.7,15.4,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,12,6,15,31.0,5.0,1.05,9.35,5.5,0.0,0.0
2018,3,12,6,30,62.0,10.0,1.1,9.9,11.0,52.94,0.0
2018,3,12,6,45,144.0,24.5,1.15,10.45,38.0,175.77,74.06
2018,3,12,7,0,226.0,39.0,1.2,11.0,65.0,272.49,219.28
2018,3,12,7,15,361.5,48.5,1.3,11.55,114.5,397.64,328.86
2018,3,12,7,30,497.0,58.0,1.4,12.1,164.0,528.59,435.33
2018,3,12,7,45,584.5,61.5,1.5,12.65,218.0,614.73,502.47
2018,3,12,8,0,672.0,65.0,1.6,13.2,272.0,701.03,566.76
2018,3,12,8,15,713.5,69.0,1.75,14.15,322.5,742.06,594.77
2018,3,12,8,30,755.0,73.0,1.9,15.1,373.0,787.29,625.09
2018,3,12,8,45,785.0,75.5,2.05,16.05,421.0,817.71,643.85
2018,3,12,9,0,815.0,78.0,2.2,17.0,469.0,844.97,660.07
2018,3,12,9,15,834.5,80.0,2.3,17.7,512.0,858.86,666.85
2018,3,12,9,30,854.0,82.0,2.4,18.4,555.0,860.16,664.97
2018,3,12,9,45,868.0,84.0,2.55,19.05,592.5,862.25,664.37
2018,3,12,10,0,882.0,86.0,2.7,19.7,630.0,860.63,661.27
2018,3,12,10,15,847.5,104.0,2.75,20.05,648.0,840.62,645.53
2018,3,12,10,30,813.0,122.0,2.8,20.4,666.0,809.01,621.95
2018,3,12,10,45,765.0,147.5,2.9,20.75,674.0,775.59,597.51
2018,3,12,11,0,717.0,173.0,3.0,21.1,682.0,736.59,567.11
2018,3,12,11,15,785.5,147.5,3.05,21.3,717.0,728.77,561.19
2018,3,12,11,30,854.0,122.0,3.1,21.5,752.0,718.51,552.74
2018,3,12,11,45,892.0,107.0,3.1,21.7,772.0,687.68,528.52
2018,3,12,12,0,930.0,92.0,3.1,21.9,792.0,656.84,503.59
2018,3,12,12,15,744.0,160.0,3.1,22.0,720.0,568.67,434.86
2018,3,12,12,30,558.0,228.0,3.1,22.1,648.0,485.49,370.11
2018,3,12,12,45,309.5,262.0,3.15,22.2,494.5,359.48,274.17
2018,3,12,13,0,61.0,296.0,3.2,22.3,341.0,261.49,200.2
2018,3,12,13,15,34.5,232.0,3.15,22.2,257.5,197.49,151.09
2018,3,12,13,30,8.0,168.0,3.1,22.1,174.0,139.75,106.45
2018,3,12,13,45,41.0,231.0,3.1,22.05,259.0,188.9,144.17
2018,3,12,14,0,74.0,294.0,3.1,22.0,344.0,230.44,175.08
2018,3,12,14,15,49.0,259.0,3.1,21.85,291.5,196.13,149.56
2018,3,12,14,30,24.0,224.0,3.1,21.7,239.0,174.7,134.45
2018,3,12,14,45,14.5,176.5,3.1,21.6,185.5,138.88,112.04
2018,3,12,15,0,5.0,129.0,3.1,21.5,132.0,104.45,83.49
2018,3,12,15,15,25.0,147.5,3.1,21.5,160.0,112.48,90.54
2018,3,12,15,30,45.0,166.0,3.1,21.5,188.0,123.8,100.37
2018,3,12,15,45,83.5,153.0,2.95,20.85,189.0,115.34,93.71
2018,3,12,16,0,122.0,140.0,2.8,20.2,190.0,102.54,83.28
2018,3,12,16,15,88.5,108.0,2.55,19.5,142.0,81.5,65.57
2018,3,12,16,30,55.0,76.0,2.3,18.8,94.0,59.31,46.54
2018,3,12,16,45,41.0,61.5,2.05,18.05,73.5,50.33,38.82
2018,3,12,17,0,27.0,47.0,1.8,17.3,53.0,38.98,28.8
2018,3,12,17,15,15.0,29.5,1.85,16.85,32.5,25.05,16.35
2018,3,12,17,30,3.0,12.0,1.9,16.4,12.0,9.87,2.84
2018,3,12,17,45,1.5,7.0,1.95,15.9,7.0,5.75,0.0
2018,3,12,18,0,0.0,2.0,2.0,15.4,2.0,1.71,0.0
2018,3,12,18,15,0.0,1.0,2.15,15.25,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,13,6,15,7.0,1.5,2.6,12.85,1.5,0.0,0.0
2018,3,13,6,30,14.0,3.0,2.6,12.9,3.0,12.64,0.0
2018,3,13,6,45,7.0,4.5,2.55,13.0,4.5,9.89,0.02
2018,3,13,7,0,0.0,6.0,2.5,13.1,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.05,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,2.7,13.0,9.0,7.39,0.71
2018,3,13,7,45,0.0,12.5,2.8,12.95,12.5,10.28,3.24
2018,3,13,8,0,0.0,16.0,2.9,12.9,16.0,13.17,5.76
2018,3,13,8,15,0.0,17.0,3.0,12.75,17.0,14.0,6.47
2018,3,13,8,30,0.0,18.0,3.1,12.6,18.0,14.84,7.17
2018,3,13,8,45,0.0,21.0,3.25,12.4,21.0,17.33,9.29
2018,3,13,9,0,0.0,24.0,3.4,12.2,24.0,19.82,11.4
2018,3,13,9,15,0.0,32.5,3.5,12.25,32.5,26.88,17.39
2018,3,13,9,30,0.0,41.0,3.6,12.3,41.0,33.96,23.35
2018,3,13,9,45,0.0,55.5,3.75,12.3,55.5,46.04,33.53
2018,3,13,10,0,0.0,70.0,3.9,12.3,70.0,58.16,43.66
2018,3,13,10,15,0.0,91.0,4.0,12.5,91.0,75.75,58.28
2018,3,13,10,30,0.0,112.0,4.1,12.7,112.0,93.82,73.18
2018,3,13,10,45,2.0,138.5,4.25,12.9,140.0,118.26,93.33
2018,3,13,11,0,4.0,165.0,4.4,13.1,168.0,142.45,113.08
2018,3,13,11,15,50.5,241.0,4.45,13.35,278.5,250.15,201.51
2018,3,13,11,30,97.0,317.0,4.5,13.6,389.0,346.01,277.88
2018,3,13,11,45,178.5,315.0,4.6,13.85,449.5,396.74,318.23
2018,3,13,12,0,260.0,313.0,4.7,14.1,510.0,436.72,349.2
2018,3,13,12,15,236.0,315.5,4.7,14.25,494.5,405.7,323.29
2018,3,13,12,30,212.0,318.0,4.7,14.4,479.0,374.21,297.24
2018,3,13,12,45,136.5,313.5,4.75,14.55,416.5,318.61,252.44
2018,3,13,13,0,61.0,309.0,4.8,14.7,354.0,271.35,214.84
2018,3,13,13,15,75.0,308.0,4.75,14.7,362.5,267.89,211.52
2018,3,13,13,30,89.0,307.0,4.7,14.7,371.0,262.6,206.42
2018,3,13,13,45,117.0,309.0,4.7,14.7,390.5,255.26,199.02
2018,3,13,14,0,145.0,311.0,4.7,14.7,410.0,248.11,191.62
2018,3,13,14,15,189.5,292.5,4.6,14.7,416.0,227.67,173.35
2018,3,13,14,30,234.0,274.0,4.5,14.7,422.0,202.49,153.71
2018,3,13,14,45,248.0,253.0,4.45,14.7,401.5,160.57,133.74
2018,3,13,15,0,262.0,232.0,4.4,14.7,381.0,150.29,125.3
2018,3,13,15,15,249.0,219.5,4.4,14.7,352.5,144.04,120.27
2018,3,13,15,30,236.0,207.0,4.4,14.7,324.0,137.56,115.02
2018,3,13,15,45,245.0,187.0,4.1,14.3,298.5,126.78,106.14
2018,3,13,16,0,254.0,167.0,3.8,13.9,273.0,115.49,96.74
2018,3,13,16,15,243.5,145.5,3.35,13.35,236.5,102.58,85.81
2018,3,13,16,30,233.0,124.0,2.9,12.8,200.0,89.14,74.23
2018,3,13,16,45,174.0,106.5,2.5,12.2,158.0,77.35,63.9
2018,3,13,17,0,115.0,89.0,2.1,11.6,116.0,66.79,54.41
2018,3,13,17,15,90.0,68.5,1.9,10.95,86.5,52.18,41.04
2018,3,13,17,30,65.0,48.0,1.7,10.3,57.0,37.25,27.13
2018,3,13,17,45,43.5,30.5,1.5,9.65,35.5,24.05,13.06
2018,3,13,18,0,22.0,13.0,1.3,9.0,14.0,11.1,0.0
2018,3,13,18,15,11.0,6.5,1.2,8.95,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,6.35,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,7.1,2.0,1.71,0.0
2018,3,14,6,45,0.0,4.0,1.6,7.85,4.0,3.28,0.0
2018,3,14,7,0,0.0,6.0,1.8,8.6,6.0,4.92,0.0
2018,3,14,7,15,0.0,7.5,1.95,8.9,7.5,6.15,0.0
2018,3,14,7,30,0.0,9.0,2.1,9.2,9.0,7.39,0.81
2018,3,14,7,45,0.0,12.5,2.2,9.5,12.5,10.28,3.36
2018,3,14,8,0,0.0,16.0,2.3,9.8,16.0,13.17,5.89
2018,3,14,8,15,37.5,70.5,2.4,9.95,86.0,97.98,81.06
2018,3,14,8,30,75.0,125.0,2.5,10.1,156.0,208.07,175.2
2018,3,14,8,45,159.5,157.0,2.65,10.2,232.5,318.91,268.75
2018,3,14,9,0,244.0,189.0,2.8,10.3,309.0,447.35,372.83
2018,3,14,9,15,129.0,186.5,2.9,10.3,250.5,316.15,262.77
2018,3,14,9,30,14.0,184.0,3.0,10.3,192.0,175.57,143.05
2018,3,14,9,45,7.5,125.5,3.1,10.3,130.0,112.98,90.6
2018,3,14,10,0,1.0,67.0,3.2,10.3,68.0,56.52,42.61
2018,3,14,10,15,0.5,58.0,3.3,10.3,58.5,48.6,35.81
2018,3,14,10,30,0.0,49.0,3.4,10.3,49.0,40.7,29.03
2018,3,14,10,45,0.0,56.5,3.45,10.3,56.5,46.97,34.29
2018,3,14,11,0,0.0,64.0,3.5,10.3,64.0,53.25,39.55
2018,3,14,11,15,80.5,184.0,3.5,10.35,244.0,229.46,187.77
2018,3,14,11,30,161.0,304.0,3.5,10.4,424.0,388.14,315.07
2018,3,14,11,45,331.5,288.5,3.5,10.45,539.5,481.19,389.09
2018,3,14,12,0,502.0,273.0,3.5,10.5,655.0,557.86,447.79
2018,3,14,12,15,289.5,249.5,3.45,10.55,470.0,381.7,307.62
2018,3,14,12,30,77.0,226.0,3.4,10.6,285.0,230.73,185.46
2018,3,14,12,45,53.5,218.0,3.35,10.7,258.5,204.31,163.86
2018,3,14,13,0,30.0,210.0,3.3,10.8,232.0,183.23,146.54
2018,3,14,13,15,281.5,217.5,3.25,10.85,421.5,272.51,214.14
2018,3,14,13,30,533.0,225.0,3.2,10.9,611.0,332.19,252.18
2018,3,14,13,45,713.5,162.5,3.2,11.0,662.0,296.7,212.97
2018,3,14,14,0,894.0,100.0,3.2,11.1,713.0,253.79,166.37
2018,3,14,14,15,671.0,165.0,3.15,11.2,613.5,198.49,130.01
2018,3,14,14,30,448.0,230.0,3.1,11.3,514.0,177.35,127.11
2018,3,14,14,45,554.5,183.5,3.05,11.35,515.0,118.6,98.87
2018,3,14,15,0,661.0,137.0,3.0,11.4,516.0,90.28,74.4
2018,3,14,15,15,707.0,119.0,3.0,11.4,497.0,81.13,66.58
2018,3,14,15,30,753.0,101.0,3.0,11.4,478.0,71.49,58.25
2018,3,14,15,45,749.0,91.0,2.9,11.25,435.5,66.04,53.62
2018,3,14,16,0,745.0,81.0,2.8,11.1,393.0,65.75,53.57
2018,3,14,16,15,750.0,70.5,2.5,10.65,351.5,58.68,47.46
2018,3,14,16,30,755.0,60.0,2.2,10.2,310.0,51.22,40.91
2018,3,14,16,45,705.0,55.0,1.9,9.8,257.5,47.45,37.58
2018,3,14,17,0,655.0,50.0,1.6,9.4,205.0,43.67,34.1
2018,3,14,17,15,573.0,43.5,1.6,8.75,155.0,38.39,29.09
2018,3,14,17,30,491.0,37.0,1.6,8.1,105.0,30.41,21.41
2018,3,14,17,45,333.0,27.5,1.55,7.5,65.0,22.77,12.63
2018,3,14,18,0,175.0,18.0,1.5,6.9,25.0,15.36,0.0
2018,3,14,18,15,87.5,9.0,1.6,6.75,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,3.2,0.0,0.0,0.0
