Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,15,6,15,8.5,5.0,1.9,4.1,5.5,0.0,0.0
2018,3,15,6,30,17.0,10.0,2.2,5.0,11.0,20.89,0.0
2018,3,15,6,45,163.5,27.0,2.5,5.9,47.5,202.55,140.39
2018,3,15,7,0,310.0,44.0,2.8,6.8,84.0,346.73,290.18
2018,3,15,7,15,425.0,49.5,3.0,7.3,131.0,454.95,386.06
2018,3,15,7,30,540.0,55.0,3.2,7.8,178.0,566.14,479.61
2018,3,15,7,45,475.5,77.5,3.4,8.25,205.5,547.31,465.41
2018,3,15,8,0,411.0,100.0,3.6,8.7,233.0,517.34,441.08
2018,3,15,8,15,268.0,120.0,3.7,9.0,212.5,395.61,337.98
2018,3,15,8,30,125.0,140.0,3.8,9.3,192.0,271.66,230.4
2018,3,15,8,45,166.5,171.5,3.95,9.55,249.0,343.44,290.32
2018,3,15,9,0,208.0,203.0,4.1,9.8,306.0,413.39,346.91
2018,3,15,9,15,299.0,206.5,4.15,10.0,369.0,510.89,425.68
2018,3,15,9,30,390.0,210.0,4.2,10.2,432.0,606.58,500.61
2018,3,15,9,45,314.5,238.5,4.25,10.35,425.0,543.01,447.14
2018,3,15,10,0,239.0,267.0,4.3,10.5,418.0,497.87,408.36
2018,3,15,10,15,311.5,251.5,4.35,10.55,458.5,531.12,435.75
2018,3,15,10,30,384.0,236.0,4.4,10.6,499.0,577.62,472.34
2018,3,15,10,45,202.0,227.0,4.4,10.7,365.5,391.84,321.38
2018,3,15,11,0,20.0,218.0,4.4,10.8,232.0,201.22,162.41
2018,3,15,11,15,41.5,259.0,4.5,10.8,289.5,260.11,211.0
2018,3,15,11,30,63.0,300.0,4.6,10.8,347.0,307.22,248.97
2018,3,15,11,45,46.5,272.0,4.65,10.8,307.0,265.4,214.62
2018,3,15,12,0,30.0,244.0,4.7,10.8,267.0,226.21,182.47
2018,3,15,12,15,32.5,250.5,4.8,10.8,275.5,228.99,184.67
2018,3,15,12,30,35.0,257.0,4.9,10.8,284.0,231.17,186.29
2018,3,15,12,45,26.5,228.0,5.05,10.85,248.5,199.56,160.37
2018,3,15,13,0,18.0,199.0,5.2,10.9,213.0,169.66,135.85
2018,3,15,13,15,50.5,216.0,5.15,10.8,253.0,191.65,153.36
2018,3,15,13,30,83.0,233.0,5.1,10.7,293.0,206.03,163.95
2018,3,15,13,45,169.0,229.5,5.0,10.6,347.5,216.81,169.16
2018,3,15,14,0,255.0,226.0,4.9,10.5,402.0,210.01,158.96
2018,3,15,14,15,409.5,187.5,4.8,10.4,455.5,179.33,126.59
2018,3,15,14,30,564.0,149.0,4.7,10.3,509.0,135.32,88.51
2018,3,15,14,45,310.5,160.5,4.6,10.25,357.0,100.82,83.84
2018,3,15,15,0,57.0,172.0,4.5,10.2,205.0,129.26,109.08
2018,3,15,15,15,54.0,178.5,4.5,10.2,208.0,132.65,112.31
2018,3,15,15,30,51.0,185.0,4.5,10.2,211.0,135.54,115.18
2018,3,15,15,45,54.0,164.5,4.3,10.1,189.5,122.24,103.8
2018,3,15,16,0,57.0,144.0,4.1,10.0,168.0,108.58,92.02
2018,3,15,16,15,113.0,128.5,4.0,9.8,168.5,94.86,80.08
2018,3,15,16,30,169.0,113.0,3.9,9.6,169.0,81.54,68.34
2018,3,15,16,45,147.0,98.5,3.8,9.45,141.5,74.56,62.11
2018,3,15,17,0,125.0,84.0,3.7,9.3,114.0,63.94,52.4
2018,3,15,17,15,99.0,65.0,3.65,9.05,85.0,50.19,39.64
2018,3,15,17,30,73.0,46.0,3.6,8.8,56.0,36.14,26.43
2018,3,15,17,45,47.0,29.0,3.5,8.55,34.5,23.19,13.22
2018,3,15,18,0,21.0,12.0,3.4,8.3,13.0,10.24,0.0
2018,3,15,18,15,10.5,6.0,3.45,8.3,6.5,5.12,0.0
2018,3,15,18,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,16,6,15,3.5,5.0,2.0,6.8,5.0,0.0,0.0
2018,3,16,6,30,7.0,10.0,2.2,7.0,10.0,13.65,0.0
2018,3,16,6,45,7.5,24.5,2.4,7.2,25.0,33.28,19.43
2018,3,16,7,0,8.0,39.0,2.6,7.4,40.0,42.88,31.17
2018,3,16,7,15,14.5,58.0,2.75,7.4,61.0,76.46,61.25
2018,3,16,7,30,21.0,77.0,2.9,7.4,82.0,102.28,84.48
2018,3,16,7,45,21.5,70.5,3.05,7.45,76.5,87.63,72.09
2018,3,16,8,0,22.0,64.0,3.2,7.5,71.0,78.25,64.0
2018,3,16,8,15,40.5,88.5,3.3,7.6,104.5,120.48,101.23
2018,3,16,8,30,59.0,113.0,3.4,7.7,138.0,162.73,137.8
2018,3,16,8,45,109.0,155.5,3.55,7.8,208.0,271.67,230.72
2018,3,16,9,0,159.0,198.0,3.7,7.9,278.0,363.16,306.49
2018,3,16,9,15,140.5,209.0,3.8,8.05,284.0,352.92,296.08
2018,3,16,9,30,122.0,220.0,3.9,8.2,290.0,342.38,285.85
2018,3,16,9,45,191.5,245.5,4.0,8.3,363.5,425.14,353.95
2018,3,16,10,0,261.0,271.0,4.1,8.4,437.0,521.66,430.72
2018,3,16,10,15,331.5,262.5,4.15,8.45,484.0,560.33,461.48
2018,3,16,10,30,402.0,254.0,4.2,8.5,531.0,611.24,501.18
2018,3,16,10,45,560.5,216.0,4.3,8.6,616.5,682.55,558.26
2018,3,16,11,0,719.0,178.0,4.4,8.7,702.0,750.41,610.99
2018,3,16,11,15,486.5,201.0,4.45,8.85,559.0,565.31,463.65
2018,3,16,11,30,254.0,224.0,4.5,9.0,416.0,389.34,320.21
2018,3,16,11,45,239.5,243.5,4.5,9.1,426.0,381.86,313.21
2018,3,16,12,0,225.0,263.0,4.5,9.2,436.0,373.74,305.2
2018,3,16,12,15,317.5,281.0,4.55,9.4,525.5,425.15,345.4
2018,3,16,12,30,410.0,299.0,4.6,9.6,615.0,468.8,377.7
2018,3,16,12,45,365.0,285.0,4.7,9.8,564.5,406.18,325.91
2018,3,16,13,0,320.0,271.0,4.8,10.0,514.0,350.72,279.82
2018,3,16,13,15,320.0,284.5,4.8,10.05,523.0,336.63,266.06
2018,3,16,13,30,320.0,298.0,4.8,10.1,532.0,321.14,250.93
2018,3,16,13,45,434.5,246.0,4.85,10.15,553.5,285.81,215.94
2018,3,16,14,0,549.0,194.0,4.9,10.2,575.0,241.49,172.35
2018,3,16,14,15,629.5,164.0,4.9,10.15,582.5,194.33,129.19
2018,3,16,14,30,710.0,134.0,4.9,10.1,590.0,138.79,85.84
2018,3,16,14,45,558.5,149.5,4.95,10.05,495.5,98.01,81.41
2018,3,16,15,0,407.0,165.0,5.0,10.0,401.0,104.83,87.69
2018,3,16,15,15,593.5,131.0,5.0,10.0,447.0,86.94,72.08
2018,3,16,15,30,780.0,97.0,5.0,10.0,493.0,75.45,62.07
2018,3,16,15,45,728.0,97.5,4.85,9.7,439.5,69.96,57.43
2018,3,16,16,0,676.0,98.0,4.7,9.4,386.0,71.23,58.83
2018,3,16,16,15,576.0,98.5,4.4,9.1,323.0,72.32,60.05
2018,3,16,16,30,476.0,99.0,4.1,8.8,260.0,71.87,59.83
2018,3,16,16,45,519.5,78.5,3.8,8.45,227.5,60.22,49.37
2018,3,16,17,0,563.0,58.0,3.5,8.1,195.0,45.72,36.13
2018,3,16,17,15,485.0,51.0,3.25,7.7,149.0,40.81,31.43
2018,3,16,17,30,407.0,44.0,3.0,7.3,103.0,35.96,26.51
2018,3,16,17,45,266.0,31.0,2.8,6.9,63.5,25.55,15.59
2018,3,16,18,0,125.0,18.0,2.6,6.5,24.0,14.05,0.0
2018,3,16,18,15,62.5,9.0,2.5,6.35,12.0,7.68,0.0
2018,3,16,18,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,17,6,15,6.0,7.0,1.35,5.0,7.0,0.0,0.0
2018,3,17,6,30,12.0,14.0,1.5,5.6,14.0,20.75,0.0
2018,3,17,6,45,35.0,32.0,1.65,6.2,36.0,84.21,60.69
2018,3,17,7,0,58.0,50.0,1.8,6.8,58.0,123.14,101.04
2018,3,17,7,15,291.5,57.5,1.95,7.1,124.0,353.38,302.52
2018,3,17,7,30,525.0,65.0,2.1,7.4,190.0,569.92,480.89
2018,3,17,7,45,626.0,65.0,2.2,7.75,249.0,665.19,555.15
2018,3,17,8,0,727.0,65.0,2.3,8.1,308.0,754.85,622.73
2018,3,17,8,15,597.5,95.5,2.25,8.3,316.0,690.45,571.06
2018,3,17,8,30,468.0,126.0,2.2,8.5,324.0,603.55,502.41
2018,3,17,8,45,337.5,169.0,2.2,8.75,320.5,514.44,428.46
2018,3,17,9,0,207.0,212.0,2.2,9.0,317.0,423.81,351.87
2018,3,17,9,15,241.5,226.5,2.1,9.15,359.0,483.91,398.68
2018,3,17,9,30,276.0,241.0,2.0,9.3,401.0,522.94,427.49
2018,3,17,9,45,196.5,203.0,1.95,9.45,320.5,400.45,328.99
2018,3,17,10,0,117.0,165.0,1.9,9.6,240.0,267.26,220.51
2018,3,17,10,15,76.0,153.5,1.85,9.8,203.0,215.89,177.28
2018,3,17,10,30,35.0,142.0,1.8,10.0,166.0,155.86,126.32
2018,3,17,10,45,76.0,230.0,1.75,10.15,285.0,269.05,219.06
2018,3,17,11,0,117.0,318.0,1.7,10.3,404.0,391.36,314.68
2018,3,17,11,15,106.0,339.0,1.7,10.5,418.0,381.62,305.23
2018,3,17,11,30,95.0,360.0,1.7,10.7,432.0,383.85,305.87
2018,3,17,11,45,80.0,350.0,1.7,10.9,411.0,355.76,283.2
2018,3,17,12,0,65.0,340.0,1.7,11.1,390.0,329.34,262.02
2018,3,17,12,15,40.0,272.5,1.75,11.15,303.5,251.57,200.58
2018,3,17,12,30,15.0,205.0,1.8,11.2,217.0,177.5,141.21
2018,3,17,12,45,67.0,217.0,1.85,11.25,268.5,210.3,167.82
2018,3,17,13,0,119.0,229.0,1.9,11.3,320.0,235.86,187.31
2018,3,17,13,15,235.0,269.0,1.95,11.3,443.5,294.38,230.8
2018,3,17,13,30,351.0,309.0,2.0,11.3,567.0,339.08,260.69
2018,3,17,13,45,494.0,251.5,2.05,11.3,602.5,305.83,226.84
2018,3,17,14,0,637.0,194.0,2.1,11.3,638.0,260.33,181.79
2018,3,17,14,15,536.5,200.0,2.1,11.2,563.0,207.21,142.42
2018,3,17,14,30,436.0,206.0,2.1,11.1,488.0,164.29,115.8
2018,3,17,14,45,326.0,214.0,2.1,11.05,418.0,143.52,120.37
2018,3,17,15,0,216.0,222.0,2.1,11.0,348.0,143.53,120.74
2018,3,17,15,15,302.0,205.5,2.1,11.0,367.5,136.65,115.1
2018,3,17,15,30,388.0,189.0,2.1,11.0,387.0,122.87,103.42
2018,3,17,15,45,399.5,168.0,1.9,10.8,355.5,111.93,94.2
2018,3,17,16,0,411.0,147.0,1.7,10.6,324.0,100.4,84.38
2018,3,17,16,15,361.5,134.0,1.5,10.2,275.5,92.87,78.06
2018,3,17,16,30,312.0,121.0,1.3,9.8,227.0,88.05,74.03
2018,3,17,16,45,409.0,93.5,1.05,9.4,209.0,68.29,56.45
2018,3,17,17,0,506.0,66.0,0.8,9.0,191.0,51.68,41.45
2018,3,17,17,15,470.5,56.0,0.85,8.45,150.5,44.83,35.04
2018,3,17,17,30,435.0,46.0,0.9,7.9,110.0,37.73,28.12
2018,3,17,17,45,300.5,33.5,0.95,7.35,69.5,27.81,17.75
2018,3,17,18,0,166.0,21.0,1.0,6.8,29.0,16.41,0.0
2018,3,17,18,15,83.0,10.5,1.0,6.6,14.5,8.96,0.0
2018,3,17,18,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,3.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,3.45,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,3.4,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,3.4,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,3.45,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,3,18,6,15,94.5,10.5,0.4,3.8,14.5,8.96,0.0
2018,3,18,6,30,189.0,21.0,0.4,4.1,29.0,189.73,0.0
2018,3,18,6,45,309.0,31.5,0.4,4.4,66.5,327.25,254.18
2018,3,18,7,0,429.0,42.0,0.4,4.7,104.0,443.66,365.59
2018,3,18,7,15,314.0,64.5,0.45,5.35,119.5,383.33,321.85
2018,3,18,7,30,199.0,87.0,0.5,6.0,135.0,300.09,254.61
2018,3,18,7,45,161.5,111.0,0.6,6.65,156.0,280.96,238.93
2018,3,18,8,0,124.0,135.0,0.7,7.3,177.0,275.9,233.09
2018,3,18,8,15,193.5,153.0,0.75,8.05,230.5,355.88,299.03
2018,3,18,8,30,263.0,171.0,0.8,8.8,284.0,455.61,376.9
2018,3,18,8,45,305.5,179.5,0.85,9.55,325.0,499.26,408.64
2018,3,18,9,0,348.0,188.0,0.9,10.3,366.0,542.15,439.55
2018,3,18,9,15,361.0,203.5,0.95,10.7,401.5,565.17,454.72
2018,3,18,9,30,374.0,219.0,1.0,11.1,437.0,586.09,468.37
2018,3,18,9,45,268.0,261.5,1.05,11.55,423.0,529.4,421.21
2018,3,18,10,0,162.0,304.0,1.1,12.0,409.0,454.78,361.19
2018,3,18,10,15,194.0,317.0,1.05,12.25,448.5,485.54,384.18
2018,3,18,10,30,226.0,330.0,1.0,12.5,488.0,513.86,404.04
2018,3,18,10,45,272.5,333.0,0.95,12.75,530.0,555.07,433.17
2018,3,18,11,0,319.0,336.0,0.9,13.0,572.0,577.35,448.0
2018,3,18,11,15,289.5,350.5,0.8,13.15,568.0,549.96,425.18
2018,3,18,11,30,260.0,365.0,0.7,13.3,564.0,522.81,403.15
2018,3,18,11,45,272.0,367.5,0.6,13.45,577.5,513.4,394.76
2018,3,18,12,0,284.0,370.0,0.5,13.6,591.0,502.07,384.65
2018,3,18,12,15,287.5,369.5,0.45,13.45,593.5,481.44,368.45
2018,3,18,12,30,291.0,369.0,0.4,13.3,596.0,459.8,351.36
2018,3,18,12,45,254.0,371.0,0.35,13.2,567.5,419.58,320.41
2018,3,18,13,0,217.0,373.0,0.3,13.1,539.0,384.09,293.12
2018,3,18,13,15,199.0,366.0,0.4,13.0,516.0,352.84,269.64
2018,3,18,13,30,181.0,359.0,0.5,12.9,493.0,323.42,247.26
2018,3,18,13,45,184.0,346.5,0.6,12.85,479.0,298.06,227.17
2018,3,18,14,0,187.0,334.0,0.7,12.8,465.0,272.55,206.87
2018,3,18,14,15,145.0,317.0,0.7,12.65,416.0,237.74,181.62
2018,3,18,14,30,103.0,300.0,0.7,12.5,367.0,217.85,169.16
2018,3,18,14,45,79.0,273.0,0.75,12.4,322.5,189.98,150.58
2018,3,18,15,0,55.0,246.0,0.8,12.3,278.0,172.49,144.09
2018,3,18,15,15,38.5,217.5,0.8,12.3,239.0,155.45,130.06
2018,3,18,15,30,22.0,189.0,0.8,12.3,200.0,145.05,121.61
2018,3,18,15,45,28.5,169.0,0.7,11.85,182.0,124.9,104.76
2018,3,18,16,0,35.0,149.0,0.6,11.4,164.0,111.68,93.76
2018,3,18,16,15,83.5,143.0,0.65,11.0,173.0,107.19,90.29
2018,3,18,16,30,132.0,137.0,0.7,10.6,182.0,99.32,83.7
2018,3,18,16,45,101.0,107.5,0.7,10.2,138.5,80.03,66.73
2018,3,18,17,0,70.0,78.0,0.7,9.8,95.0,59.91,48.71
2018,3,18,17,15,59.5,61.5,0.75,9.55,73.5,47.88,37.64
2018,3,18,17,30,49.0,45.0,0.8,9.3,52.0,35.58,26.1
2018,3,18,17,45,31.0,29.5,0.85,9.05,33.5,23.7,14.39
2018,3,18,18,0,13.0,14.0,0.9,8.8,15.0,11.77,0.0
2018,3,18,18,15,6.5,7.0,0.9,8.7,7.5,5.97,0.0
2018,3,18,18,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,19,6,15,120.5,11.0,1.25,3.5,17.0,94.87,0.0
2018,3,19,6,30,241.0,22.0,1.4,4.3,34.0,233.13,0.0
2018,3,19,6,45,321.5,32.0,1.5,5.1,68.0,338.77,270.1
2018,3,19,7,0,402.0,42.0,1.6,5.9,102.0,423.56,354.99
2018,3,19,7,15,380.0,61.0,1.75,6.6,135.5,433.13,367.73
2018,3,19,7,30,358.0,80.0,1.9,7.3,169.0,444.95,379.34
2018,3,19,7,45,492.0,82.0,2.05,8.05,234.0,573.91,483.5
2018,3,19,8,0,626.0,84.0,2.2,8.8,299.0,701.07,580.32
2018,3,19,8,15,733.5,76.5,2.35,9.5,366.0,786.21,641.63
2018,3,19,8,30,841.0,69.0,2.5,10.2,433.0,877.3,705.51
2018,3,19,8,45,741.0,100.5,2.65,10.85,447.5,831.87,669.03
2018,3,19,9,0,641.0,132.0,2.8,11.5,462.0,774.76,624.95
2018,3,19,9,15,608.0,154.0,2.8,11.9,488.0,762.77,613.91
2018,3,19,9,30,575.0,176.0,2.8,12.3,514.0,739.67,594.15
2018,3,19,9,45,599.5,180.5,2.8,12.7,552.5,762.47,608.65
2018,3,19,10,0,624.0,185.0,2.8,13.1,591.0,774.19,614.77
2018,3,19,10,15,599.0,205.5,2.7,13.4,610.5,755.42,597.36
2018,3,19,10,30,574.0,226.0,2.6,13.7,630.0,729.3,575.16
2018,3,19,10,45,570.0,238.5,2.55,14.0,650.5,716.52,563.43
2018,3,19,11,0,566.0,251.0,2.5,14.3,671.0,701.16,549.77
2018,3,19,11,15,562.0,259.0,2.5,14.65,684.0,679.2,531.6
2018,3,19,11,30,558.0,267.0,2.5,15.0,697.0,655.17,511.86
2018,3,19,11,45,477.5,303.0,2.5,15.35,673.5,602.13,469.54
2018,3,19,12,0,397.0,339.0,2.5,15.7,650.0,547.07,425.97
2018,3,19,12,15,326.0,357.5,2.45,16.0,613.0,494.53,384.37
2018,3,19,12,30,255.0,376.0,2.4,16.3,576.0,446.56,346.31
2018,3,19,12,45,288.5,364.0,2.3,16.6,588.0,431.4,333.11
2018,3,19,13,0,322.0,352.0,2.2,16.9,600.0,412.92,316.59
2018,3,19,13,15,312.5,347.0,2.05,17.05,583.5,379.61,288.91
2018,3,19,13,30,303.0,342.0,1.9,17.2,567.0,347.09,261.77
2018,3,19,13,45,271.5,334.5,1.75,17.4,531.5,307.98,230.36
2018,3,19,14,0,240.0,327.0,1.6,17.6,496.0,279.94,208.27
2018,3,19,14,15,275.0,307.5,1.45,17.35,493.5,243.6,178.36
2018,3,19,14,30,310.0,288.0,1.3,17.1,491.0,211.26,154.14
2018,3,19,14,45,356.0,257.5,1.2,16.9,478.0,169.84,129.54
2018,3,19,15,0,402.0,227.0,1.1,16.7,465.0,140.85,115.46
2018,3,19,15,15,370.0,216.0,1.1,16.7,422.5,143.52,118.11
2018,3,19,15,30,338.0,205.0,1.1,16.7,380.0,137.56,113.4
2018,3,19,15,45,325.5,186.0,0.85,16.25,342.0,127.04,104.89
2018,3,19,16,0,313.0,167.0,0.6,15.8,304.0,116.09,95.93
2018,3,19,16,15,328.5,143.0,0.6,15.45,271.5,101.95,84.16
2018,3,19,16,30,344.0,119.0,0.6,15.1,239.0,83.87,68.75
2018,3,19,16,45,368.5,97.5,0.6,14.75,207.0,70.58,57.27
2018,3,19,17,0,393.0,76.0,0.6,14.4,175.0,56.56,44.88
2018,3,19,17,15,280.0,65.0,0.75,13.8,127.5,48.58,37.63
2018,3,19,17,30,167.0,54.0,0.9,13.2,80.0,41.34,30.75
2018,3,19,17,45,108.0,36.5,1.0,12.6,51.0,28.3,18.15
2018,3,19,18,0,49.0,19.0,1.1,12.0,22.0,15.02,0.0
2018,3,19,18,15,24.5,9.5,1.1,11.75,11.0,8.11,0.0
2018,3,19,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.35,9.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,20,6,15,7.5,3.5,0.7,8.45,4.0,8.33,0.0
2018,3,20,6,30,15.0,7.0,0.9,8.5,8.0,19.11,0.0
2018,3,20,6,45,7.5,13.0,1.15,8.55,13.5,16.8,8.4
2018,3,20,7,0,0.0,19.0,1.4,8.6,19.0,15.64,7.81
2018,3,20,7,15,0.0,23.5,1.35,8.75,23.5,19.36,11.25
2018,3,20,7,30,0.0,28.0,1.3,8.9,28.0,23.08,14.62
2018,3,20,7,45,0.0,29.5,1.25,9.05,29.5,24.33,15.73
2018,3,20,8,0,0.0,31.0,1.2,9.2,31.0,25.58,16.8
2018,3,20,8,15,0.0,48.0,1.2,9.4,48.0,39.7,29.04
2018,3,20,8,30,0.0,65.0,1.2,9.6,65.0,53.87,41.15
2018,3,20,8,45,0.0,76.0,1.2,9.8,76.0,63.07,48.85
2018,3,20,9,0,0.0,87.0,1.2,10.0,87.0,72.29,56.5
2018,3,20,9,15,0.0,83.5,1.5,10.1,83.5,69.39,53.83
2018,3,20,9,30,0.0,80.0,1.8,10.2,80.0,66.49,51.2
2018,3,20,9,45,0.0,102.5,2.1,10.3,102.5,85.73,67.28
2018,3,20,10,0,0.0,125.0,2.4,10.4,125.0,105.46,83.62
2018,3,20,10,15,0.0,122.0,2.65,10.45,122.0,102.62,81.05
2018,3,20,10,30,0.0,119.0,2.9,10.5,119.0,99.87,78.62
2018,3,20,10,45,0.0,120.5,3.2,10.55,120.5,101.06,79.5
2018,3,20,11,0,0.0,122.0,3.5,10.6,122.0,102.25,80.38
2018,3,20,11,15,0.0,126.5,3.6,10.65,126.5,105.97,83.39
2018,3,20,11,30,0.0,131.0,3.7,10.7,131.0,109.65,86.36
2018,3,20,11,45,0.5,132.0,3.75,10.8,132.5,110.67,87.13
2018,3,20,12,0,1.0,133.0,3.8,10.9,134.0,111.64,87.88
2018,3,20,12,15,0.5,112.5,3.85,10.9,113.0,94.11,73.33
2018,3,20,12,30,0.0,92.0,3.9,10.9,92.0,76.78,58.91
2018,3,20,12,45,0.0,88.0,3.95,10.9,88.0,73.43,56.15
2018,3,20,13,0,0.0,84.0,4.0,10.9,84.0,70.06,53.36
2018,3,20,13,15,0.0,75.5,3.85,10.9,75.5,62.92,47.43
2018,3,20,13,30,0.0,67.0,3.7,10.9,67.0,55.79,41.5
2018,3,20,13,45,0.0,67.0,3.6,10.9,67.0,55.77,41.53
2018,3,20,14,0,0.0,67.0,3.5,10.9,67.0,55.75,41.58
2018,3,20,14,15,0.0,71.5,3.4,10.9,71.5,59.48,44.8
2018,3,20,14,30,0.0,76.0,3.3,10.9,76.0,63.21,48.04
2018,3,20,14,45,0.0,79.0,3.2,10.85,79.0,65.69,50.26
2018,3,20,15,0,0.0,82.0,3.1,10.8,82.0,68.17,55.02
2018,3,20,15,15,0.0,84.5,3.1,10.8,84.5,70.23,57.0
2018,3,20,15,30,0.0,87.0,3.1,10.8,87.0,72.3,59.01
2018,3,20,15,45,0.0,82.0,2.95,10.6,82.0,68.09,55.5
2018,3,20,16,0,0.0,77.0,2.8,10.4,77.0,63.9,51.97
2018,3,20,16,15,0.0,73.5,2.85,10.3,73.5,60.97,49.52
2018,3,20,16,30,0.0,70.0,2.9,10.2,70.0,57.96,46.95
2018,3,20,16,45,0.0,55.0,2.95,10.1,55.0,45.52,35.78
2018,3,20,17,0,0.0,40.0,3.0,10.0,40.0,33.04,24.42
2018,3,20,17,15,0.0,30.5,2.85,9.8,30.5,25.16,17.15
2018,3,20,17,30,0.0,21.0,2.7,9.6,21.0,17.29,9.82
2018,3,20,17,45,1.0,14.5,2.55,9.45,14.5,11.93,4.57
2018,3,20,18,0,2.0,8.0,2.4,9.3,8.0,6.57,0.0
2018,3,20,18,15,1.0,4.0,2.75,9.4,4.0,3.41,0.0
2018,3,20,18,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.7,10.2,3.5,2.99,0.0
2018,3,21,6,30,0.0,7.0,1.7,10.5,7.0,5.75,0.0
2018,3,21,6,45,0.0,7.0,1.65,10.75,7.0,5.74,0.0
2018,3,21,7,0,0.0,7.0,1.6,11.0,7.0,5.74,0.0
2018,3,21,7,15,0.0,8.5,1.7,11.3,8.5,6.98,0.39
2018,3,21,7,30,0.0,10.0,1.8,11.6,10.0,8.22,1.5
2018,3,21,7,45,0.0,18.5,1.85,11.9,18.5,15.23,7.61
2018,3,21,8,0,0.0,27.0,1.9,12.2,27.0,22.27,13.67
2018,3,21,8,15,0.0,38.0,2.05,12.5,38.0,31.39,21.47
2018,3,21,8,30,0.0,49.0,2.2,12.8,49.0,40.55,29.2
2018,3,21,8,45,0.0,65.0,2.3,13.05,65.0,53.89,40.41
2018,3,21,9,0,0.0,81.0,2.4,13.3,81.0,67.28,51.53
2018,3,21,9,15,0.0,109.0,2.55,13.6,109.0,91.93,71.94
2018,3,21,9,30,0.0,137.0,2.7,13.9,137.0,117.15,92.56
2018,3,21,9,45,1.0,151.0,2.85,14.2,151.5,130.27,103.04
2018,3,21,10,0,2.0,165.0,3.0,14.5,166.0,143.23,113.33
2018,3,21,10,15,2.0,164.5,3.15,14.9,165.5,142.05,111.97
2018,3,21,10,30,2.0,164.0,3.3,15.3,165.0,140.99,110.76
2018,3,21,10,45,5.0,186.0,3.45,15.65,189.5,162.25,127.77
2018,3,21,11,0,8.0,208.0,3.6,16.0,214.0,183.05,144.22
2018,3,21,11,15,10.0,223.5,3.7,16.25,231.0,196.88,155.01
2018,3,21,11,30,12.0,239.0,3.8,16.5,248.0,210.25,165.39
2018,3,21,11,45,10.0,219.0,3.9,16.75,226.5,190.37,149.26
2018,3,21,12,0,8.0,199.0,4.0,17.0,205.0,171.12,133.7
2018,3,21,12,15,15.5,240.0,3.9,17.0,252.0,208.22,163.27
2018,3,21,12,30,23.0,281.0,3.8,17.0,299.0,243.46,190.95
2018,3,21,12,45,36.5,308.0,3.75,17.05,336.5,267.21,209.33
2018,3,21,13,0,50.0,335.0,3.7,17.1,374.0,287.02,224.38
2018,3,21,13,15,43.0,319.5,3.6,17.1,352.5,265.56,207.37
2018,3,21,13,30,36.0,304.0,3.5,17.1,331.0,245.37,191.51
2018,3,21,13,45,107.0,316.0,3.4,17.1,393.0,259.55,200.2
2018,3,21,14,0,178.0,328.0,3.3,17.1,455.0,268.62,203.83
2018,3,21,14,15,202.0,317.0,3.35,17.1,455.0,247.83,186.21
2018,3,21,14,30,226.0,306.0,3.4,17.1,455.0,224.26,168.3
2018,3,21,14,45,218.0,288.0,3.45,17.1,425.5,193.28,149.71
2018,3,21,15,0,210.0,270.0,3.5,17.1,396.0,178.41,147.43
2018,3,21,15,15,189.0,247.5,3.5,17.1,354.5,166.09,137.45
2018,3,21,15,30,168.0,225.0,3.5,17.1,313.0,153.34,127.04
2018,3,21,15,45,172.5,204.0,3.35,16.65,287.5,141.32,117.36
2018,3,21,16,0,177.0,183.0,3.2,16.2,262.0,128.83,107.17
2018,3,21,16,15,158.0,156.0,3.15,15.9,220.0,112.19,93.18
2018,3,21,16,30,139.0,129.0,3.1,15.6,178.0,94.93,78.43
2018,3,21,16,45,83.5,106.5,3.05,15.3,134.5,79.49,65.05
2018,3,21,17,0,28.0,84.0,3.0,15.0,91.0,65.38,52.58
2018,3,21,17,15,21.5,65.0,2.95,14.75,69.5,51.34,39.94
2018,3,21,17,30,15.0,46.0,2.9,14.5,48.0,37.04,26.87
2018,3,21,17,45,11.0,31.0,2.85,14.3,32.0,25.3,15.74
2018,3,21,18,0,7.0,16.0,2.8,14.1,16.0,13.4,0.0
2018,3,21,18,15,3.5,8.0,2.9,14.0,8.0,6.83,0.0
2018,3,21,18,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,22,6,15,0.0,4.0,3.35,11.85,4.0,3.41,0.0
2018,3,22,6,30,0.0,8.0,3.4,11.9,8.0,6.57,0.0
2018,3,22,6,45,0.0,14.0,3.4,12.0,14.0,11.51,3.82
2018,3,22,7,0,0.0,20.0,3.4,12.1,20.0,16.46,8.37
2018,3,22,7,15,0.0,26.5,3.5,12.2,26.5,21.84,13.18
2018,3,22,7,30,0.0,33.0,3.6,12.3,33.0,27.22,17.93
2018,3,22,7,45,0.0,34.5,3.7,12.4,34.5,28.47,19.02
2018,3,22,8,0,0.0,36.0,3.8,12.5,36.0,29.72,20.06
2018,3,22,8,15,0.0,52.0,3.9,12.65,52.0,43.03,31.42
2018,3,22,8,30,0.0,68.0,4.0,12.8,68.0,56.38,42.68
2018,3,22,8,45,3.5,88.5,4.05,12.9,90.5,77.05,60.21
2018,3,22,9,0,7.0,109.0,4.1,13.0,113.0,98.78,78.42
2018,3,22,9,15,7.5,136.5,4.25,13.05,141.0,124.27,99.45
2018,3,22,9,30,8.0,164.0,4.4,13.1,169.0,149.68,120.2
2018,3,22,9,45,16.5,190.5,4.6,13.2,201.5,181.07,146.02
2018,3,22,10,0,25.0,217.0,4.8,13.3,234.0,225.21,181.93
2018,3,22,10,15,59.5,266.5,4.95,13.3,308.5,301.41,244.12
2018,3,22,10,30,94.0,316.0,5.1,13.3,383.0,374.61,302.71
2018,3,22,10,45,196.5,326.5,5.2,13.3,473.0,474.59,383.33
2018,3,22,11,0,299.0,337.0,5.3,13.3,563.0,564.88,454.38
2018,3,22,11,15,323.0,337.5,5.35,13.3,586.5,564.93,453.66
2018,3,22,11,30,347.0,338.0,5.4,13.3,610.0,562.23,451.02
2018,3,22,11,45,368.5,332.5,5.45,13.25,624.0,549.7,440.74
2018,3,22,12,0,390.0,327.0,5.5,13.2,638.0,534.65,428.24
2018,3,22,12,15,457.0,295.5,5.55,13.25,659.5,526.6,421.15
2018,3,22,12,30,524.0,264.0,5.6,13.3,681.0,507.12,404.29
2018,3,22,12,45,658.0,210.5,5.6,13.35,729.0,497.38,393.69
2018,3,22,13,0,792.0,157.0,5.6,13.4,777.0,475.71,371.44
2018,3,22,13,15,864.5,125.5,5.6,13.45,789.5,431.65,329.89
2018,3,22,13,30,937.0,94.0,5.6,13.5,802.0,384.47,283.86
2018,3,22,13,45,934.0,91.5,5.6,13.5,779.0,326.44,230.03
2018,3,22,14,0,931.0,89.0,5.6,13.5,756.0,267.82,176.51
2018,3,22,14,15,923.5,88.0,5.55,13.4,726.0,209.15,126.48
2018,3,22,14,30,916.0,87.0,5.5,13.3,696.0,150.79,84.65
2018,3,22,14,45,905.0,85.0,5.5,13.2,658.5,92.19,58.94
2018,3,22,15,0,894.0,83.0,5.5,13.1,621.0,74.4,59.95
2018,3,22,15,15,877.5,81.0,5.5,13.1,577.5,72.96,58.87
2018,3,22,15,30,861.0,79.0,5.5,13.1,534.0,71.44,57.7
2018,3,22,15,45,841.0,76.5,5.4,12.45,487.5,61.96,49.64
2018,3,22,16,0,821.0,74.0,5.3,11.8,441.0,60.71,48.82
2018,3,22,16,15,793.0,70.5,5.15,11.3,391.0,58.59,47.17
2018,3,22,16,30,765.0,67.0,5.0,10.8,341.0,56.45,45.46
2018,3,22,16,45,721.5,63.0,4.85,10.3,289.0,53.75,43.17
2018,3,22,17,0,678.0,59.0,4.7,9.8,237.0,46.9,37.01
2018,3,22,17,15,606.0,52.5,4.55,9.2,185.0,42.27,32.69
2018,3,22,17,30,534.0,46.0,4.4,8.6,133.0,37.68,28.17
2018,3,22,17,45,398.5,36.0,4.25,8.0,88.0,29.84,20.25
2018,3,22,18,0,263.0,26.0,4.1,7.4,43.0,22.02,4.56
2018,3,22,18,15,131.5,13.0,4.05,7.1,21.5,11.1,0.0
2018,3,22,18,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.9,6.55,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,1.15,3.65,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,1.1,3.9,2.0,0.0,0.0
2018,3,23,6,15,119.0,15.0,1.2,4.8,22.5,98.72,0.0
2018,3,23,6,30,223.0,27.0,1.3,5.7,43.0,240.65,137.77
2018,3,23,6,45,368.0,37.0,1.4,6.6,88.5,385.46,316.52
2018,3,23,7,0,513.0,47.0,1.5,7.5,134.0,525.97,436.55
2018,3,23,7,15,594.0,52.5,1.5,8.05,187.0,612.74,507.24
2018,3,23,7,30,675.0,58.0,1.5,8.6,240.0,693.77,569.54
2018,3,23,7,45,723.0,62.5,1.5,9.15,294.0,753.25,612.32
2018,3,23,8,0,771.0,67.0,1.5,9.7,348.0,811.15,651.9
2018,3,23,8,15,803.0,70.0,1.5,10.0,400.0,850.52,677.18
2018,3,23,8,30,835.0,73.0,1.5,10.3,452.0,887.14,699.92
2018,3,23,8,45,858.0,75.5,1.55,10.6,501.0,911.71,714.46
2018,3,23,9,0,881.0,78.0,1.6,10.9,550.0,922.98,719.79
2018,3,23,9,15,828.5,99.0,1.7,11.15,571.0,903.59,704.88
2018,3,23,9,30,776.0,120.0,1.8,11.4,592.0,869.44,680.03
2018,3,23,9,45,655.0,170.0,1.9,11.65,585.0,808.18,635.94
2018,3,23,10,0,534.0,220.0,2.0,11.9,578.0,730.29,577.03
2018,3,23,10,15,532.0,232.0,2.2,12.15,602.5,724.29,572.59
2018,3,23,10,30,530.0,244.0,2.4,12.4,627.0,715.66,565.47
2018,3,23,10,45,687.5,191.0,2.55,12.6,704.0,777.25,612.64
2018,3,23,11,0,845.0,138.0,2.7,12.8,781.0,817.9,642.45
2018,3,23,11,15,897.0,120.0,2.85,12.95,815.0,799.87,629.17
2018,3,23,11,30,949.0,102.0,3.0,13.1,849.0,784.09,617.94
2018,3,23,11,45,784.0,165.5,3.2,13.25,787.0,693.58,547.7
2018,3,23,12,0,619.0,229.0,3.4,13.4,725.0,606.01,479.12
2018,3,23,12,15,510.5,270.5,3.55,13.45,679.5,538.64,425.75
2018,3,23,12,30,402.0,312.0,3.7,13.5,634.0,479.55,378.28
2018,3,23,12,45,415.0,307.0,3.8,13.5,636.5,452.68,355.83
2018,3,23,13,0,428.0,302.0,3.9,13.5,639.0,423.96,331.12
2018,3,23,13,15,368.5,316.5,4.05,13.45,602.5,381.96,296.54
2018,3,23,13,30,309.0,331.0,4.2,13.4,566.0,343.83,265.52
2018,3,23,13,45,297.0,328.0,4.3,13.3,548.0,312.76,239.26
2018,3,23,14,0,285.0,325.0,4.4,13.2,530.0,282.8,214.23
2018,3,23,14,15,397.0,275.0,4.45,13.1,547.5,245.71,179.08
2018,3,23,14,30,509.0,225.0,4.5,13.0,565.0,187.7,130.31
2018,3,23,14,45,705.0,155.0,4.55,12.85,597.5,113.93,78.99
2018,3,23,15,0,901.0,85.0,4.6,12.7,630.0,75.78,61.22
2018,3,23,15,15,884.5,82.5,4.6,12.7,586.0,74.04,59.89
2018,3,23,15,30,868.0,80.0,4.6,12.7,542.0,72.2,58.45
2018,3,23,15,45,844.5,77.0,4.55,12.2,493.0,62.3,49.98
2018,3,23,16,0,821.0,74.0,4.5,11.7,444.0,60.65,48.77
2018,3,23,16,15,789.5,70.5,4.25,11.3,392.5,58.48,47.07
2018,3,23,16,30,758.0,67.0,4.0,10.9,341.0,56.31,45.31
2018,3,23,16,45,712.5,62.5,3.8,10.5,288.0,53.18,42.63
2018,3,23,17,0,667.0,58.0,3.6,10.1,235.0,45.97,36.14
2018,3,23,17,15,593.0,51.0,3.2,9.45,183.0,40.9,31.46
2018,3,23,17,30,519.0,44.0,2.8,8.8,131.0,35.82,26.54
2018,3,23,17,45,393.0,35.0,2.4,8.1,87.5,28.84,19.51
2018,3,23,18,0,267.0,26.0,2.0,7.4,44.0,21.92,6.32
2018,3,23,18,15,140.5,14.5,1.9,7.15,23.0,12.38,0.0
2018,3,23,18,30,14.0,3.0,1.8,6.9,2.0,0.0,0.0
2018,3,23,18,45,7.0,1.5,1.75,6.65,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,24,5,45,5.0,1.0,1.0,5.8,1.0,0.0,0.0
2018,3,24,6,0,10.0,2.0,1.0,5.8,2.0,0.0,0.0
2018,3,24,6,15,118.5,16.5,1.2,6.4,25.0,100.02,0.0
2018,3,24,6,30,227.0,31.0,1.4,7.0,48.0,257.67,166.39
2018,3,24,6,45,255.5,37.5,1.6,7.6,71.0,294.06,243.54
2018,3,24,7,0,284.0,44.0,1.8,8.2,94.0,326.72,277.29
2018,3,24,7,15,179.0,66.5,1.95,8.45,101.5,253.65,217.08
2018,3,24,7,30,74.0,89.0,2.1,8.7,109.0,175.55,148.72
2018,3,24,7,45,163.0,115.5,2.25,8.95,172.0,286.69,245.4
2018,3,24,8,0,252.0,142.0,2.4,9.2,235.0,417.99,354.17
2018,3,24,8,15,150.5,153.5,2.5,9.45,211.0,316.59,267.05
2018,3,24,8,30,49.0,165.0,2.6,9.7,187.0,213.77,177.88
2018,3,24,8,45,43.5,173.5,2.65,9.95,195.0,213.77,177.2
2018,3,24,9,0,38.0,182.0,2.7,10.2,203.0,214.03,176.45
2018,3,24,9,15,69.5,211.0,2.85,10.45,252.5,271.34,223.9
2018,3,24,9,30,101.0,240.0,3.0,10.7,302.0,345.69,283.79
2018,3,24,9,45,107.5,204.5,3.15,10.9,274.0,306.59,251.99
2018,3,24,10,0,114.0,169.0,3.3,11.1,246.0,270.1,222.56
2018,3,24,10,15,148.5,234.5,3.5,11.25,339.5,361.64,296.03
2018,3,24,10,30,183.0,300.0,3.7,11.4,433.0,448.81,363.9
2018,3,24,10,45,206.5,316.5,3.85,11.55,471.0,473.41,382.33
2018,3,24,11,0,230.0,333.0,4.0,11.7,509.0,507.65,408.11
2018,3,24,11,15,356.5,309.5,4.15,11.75,588.5,565.23,454.4
2018,3,24,11,30,483.0,286.0,4.3,11.8,668.0,623.82,500.04
2018,3,24,11,45,706.0,200.0,4.45,11.85,765.0,675.23,541.23
2018,3,24,12,0,929.0,114.0,4.6,11.9,862.0,699.84,560.58
2018,3,24,12,15,942.0,109.5,4.75,11.85,867.5,658.59,526.57
2018,3,24,12,30,955.0,105.0,4.9,11.8,873.0,614.09,489.22
2018,3,24,12,45,964.0,100.0,5.05,11.75,868.5,564.08,446.27
2018,3,24,13,0,973.0,95.0,5.2,11.7,864.0,511.47,399.76
2018,3,24,13,15,865.5,137.0,5.3,11.6,811.0,444.0,341.65
2018,3,24,13,30,758.0,179.0,5.4,11.5,758.0,382.48,288.69
2018,3,24,13,45,660.0,206.0,5.45,11.45,699.0,325.54,240.19
2018,3,24,14,0,562.0,233.0,5.5,11.4,640.0,278.66,201.77
2018,3,24,14,15,571.5,218.0,5.5,11.2,616.5,230.93,160.92
2018,3,24,14,30,581.0,203.0,5.5,11.0,593.0,182.45,124.1
2018,3,24,14,45,752.0,142.5,5.5,10.8,618.5,109.12,74.02
2018,3,24,15,0,923.0,82.0,5.5,10.6,644.0,74.25,60.37
2018,3,24,15,15,907.0,80.0,5.5,10.6,599.5,72.79,59.26
2018,3,24,15,30,891.0,78.0,5.5,10.6,555.0,71.24,58.07
2018,3,24,15,45,868.0,75.5,5.3,10.05,505.5,61.51,49.68
2018,3,24,16,0,845.0,73.0,5.1,9.5,456.0,60.16,48.75
2018,3,24,16,15,812.5,69.5,4.75,9.15,403.0,57.93,46.96
2018,3,24,16,30,780.0,66.0,4.4,8.8,350.0,55.68,45.12
2018,3,24,16,45,724.5,62.5,4.1,8.45,294.5,53.22,43.02
2018,3,24,17,0,669.0,59.0,3.8,8.1,239.0,46.7,37.11
2018,3,24,17,15,580.5,52.5,3.4,7.55,184.5,41.97,32.69
2018,3,24,17,30,492.0,46.0,3.0,7.0,130.0,37.3,28.11
2018,3,24,17,45,390.0,36.5,2.6,6.4,88.5,30.06,20.83
2018,3,24,18,0,288.0,27.0,2.2,5.8,47.0,22.78,8.35
2018,3,24,18,15,152.0,15.0,2.15,5.65,24.5,12.8,0.0
2018,3,24,18,30,16.0,3.0,2.1,5.5,2.0,0.0,0.0
2018,3,24,18,45,8.0,1.5,2.0,5.35,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
