Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,7,0,352.0,73.0,3.2,10.5,154.0,434.47,369.38
2018,4,4,7,15,365.0,90.5,3.15,11.0,193.5,474.4,401.93
2018,4,4,7,30,378.0,108.0,3.1,11.5,233.0,513.05,431.84
2018,4,4,7,45,511.0,107.0,3.1,11.95,306.0,636.53,528.17
2018,4,4,8,0,644.0,106.0,3.1,12.4,379.0,773.8,629.54
2018,4,4,8,15,660.5,115.0,3.1,12.95,424.5,804.34,647.9
2018,4,4,8,30,677.0,124.0,3.1,13.5,470.0,832.12,664.65
2018,4,4,8,45,661.0,142.0,3.05,14.0,506.0,836.16,663.8
2018,4,4,9,0,645.0,160.0,3.0,14.5,542.0,836.44,660.54
2018,4,4,9,15,709.0,150.0,3.0,15.0,597.0,878.81,687.83
2018,4,4,9,30,773.0,140.0,3.0,15.5,652.0,916.7,711.21
2018,4,4,9,45,617.0,208.0,3.0,15.95,631.0,829.44,646.01
2018,4,4,10,0,461.0,276.0,3.0,16.4,610.0,734.33,572.02
2018,4,4,10,15,599.0,232.5,3.05,16.7,684.5,802.61,623.23
2018,4,4,10,30,737.0,189.0,3.1,17.0,759.0,859.41,663.59
2018,4,4,10,45,777.0,178.0,3.15,17.3,794.0,855.38,659.05
2018,4,4,11,0,817.0,167.0,3.2,17.6,829.0,842.0,648.58
2018,4,4,11,15,702.0,226.0,3.2,17.8,802.5,778.05,599.39
2018,4,4,11,30,587.0,285.0,3.2,18.0,776.0,708.33,545.77
2018,4,4,11,45,699.5,232.0,3.15,18.2,821.5,711.19,548.12
2018,4,4,12,0,812.0,179.0,3.1,18.4,867.0,699.92,539.08
2018,4,4,12,15,874.5,147.0,3.15,18.35,887.0,668.62,514.89
2018,4,4,12,30,937.0,115.0,3.2,18.3,907.0,629.61,483.99
2018,4,4,12,45,936.0,114.0,3.2,18.3,898.0,578.44,442.14
2018,4,4,13,0,935.0,113.0,3.2,18.3,889.0,525.66,397.89
2018,4,4,13,15,805.0,170.0,3.25,18.1,828.5,459.52,344.08
2018,4,4,13,30,675.0,227.0,3.3,17.9,768.0,400.55,296.31
2018,4,4,13,45,568.5,261.5,3.35,17.7,707.5,348.8,254.71
2018,4,4,14,0,462.0,296.0,3.4,17.5,647.0,305.23,221.08
2018,4,4,14,15,424.5,294.0,3.45,17.35,606.5,262.28,187.3
2018,4,4,14,30,387.0,292.0,3.5,17.2,566.0,232.78,166.79
2018,4,4,14,45,374.5,279.0,3.55,17.0,532.5,194.62,143.23
2018,4,4,15,0,362.0,266.0,3.6,16.8,499.0,167.77,138.18
2018,4,4,15,15,288.5,259.0,3.6,16.8,437.0,164.08,135.48
2018,4,4,15,30,215.0,252.0,3.6,16.8,375.0,168.95,140.0
2018,4,4,15,45,209.5,230.5,3.5,16.2,341.5,156.96,130.51
2018,4,4,16,0,204.0,209.0,3.4,15.6,308.0,144.5,120.55
2018,4,4,16,15,177.0,186.5,3.25,15.15,266.0,130.76,109.27
2018,4,4,16,30,150.0,164.0,3.1,14.7,224.0,116.6,97.47
2018,4,4,16,45,147.0,141.5,3.0,14.2,193.5,102.28,85.34
2018,4,4,17,0,144.0,119.0,2.9,13.7,163.0,87.51,72.55
2018,4,4,17,15,114.0,97.5,2.7,13.05,128.0,72.68,59.46
2018,4,4,17,30,84.0,76.0,2.5,12.4,93.0,57.52,45.75
2018,4,4,17,45,60.0,56.0,2.3,11.75,66.5,43.03,32.37
2018,4,4,18,0,36.0,36.0,2.1,11.1,40.0,28.25,18.14
2018,4,4,18,15,24.5,21.0,2.2,10.85,23.0,16.68,0.0
2018,4,4,18,30,13.0,6.0,2.3,10.6,6.0,5.12,0.0
2018,4,4,18,45,6.5,3.0,2.35,10.4,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.0,2.0,8.75,3.0,0.0,0.0
2018,4,5,6,0,9.0,6.0,2.1,9.2,6.0,11.67,0.0
2018,4,5,6,15,4.5,10.0,2.25,9.6,10.0,11.87,3.36
2018,4,5,6,30,0.0,14.0,2.4,10.0,14.0,11.51,4.09
2018,4,5,6,45,0.0,18.5,2.55,10.4,18.5,15.22,7.49
2018,4,5,7,0,0.0,23.0,2.7,10.8,23.0,18.94,10.82
2018,4,5,7,15,1.0,38.0,2.7,11.0,38.5,32.26,22.49
2018,4,5,7,30,2.0,53.0,2.7,11.2,54.0,45.67,34.12
2018,4,5,7,45,10.5,95.0,2.7,11.4,99.5,92.34,74.45
2018,4,5,8,0,19.0,137.0,2.7,11.6,145.0,142.76,117.12
2018,4,5,8,15,61.5,175.5,2.75,12.2,206.5,239.24,198.11
2018,4,5,8,30,104.0,214.0,2.8,12.8,268.0,321.58,264.9
2018,4,5,8,45,122.0,231.0,2.85,13.45,299.5,373.1,304.5
2018,4,5,9,0,140.0,248.0,2.9,14.1,331.0,403.84,327.29
2018,4,5,9,15,208.0,246.0,2.85,14.6,379.5,459.49,370.99
2018,4,5,9,30,276.0,244.0,2.8,15.1,428.0,533.7,427.21
2018,4,5,9,45,148.5,236.5,2.75,15.6,336.0,379.3,303.59
2018,4,5,10,0,21.0,229.0,2.7,16.1,244.0,218.55,172.57
2018,4,5,10,15,24.0,249.0,2.65,16.3,267.0,251.17,198.34
2018,4,5,10,30,27.0,269.0,2.6,16.5,290.0,269.54,212.18
2018,4,5,10,45,19.0,251.0,2.55,16.7,266.0,231.24,181.39
2018,4,5,11,0,11.0,233.0,2.5,16.9,242.0,207.08,161.85
2018,4,5,11,15,33.0,295.0,2.6,16.95,322.5,285.8,223.87
2018,4,5,11,30,55.0,357.0,2.7,17.0,403.0,352.17,274.82
2018,4,5,11,45,49.5,357.0,2.8,17.05,398.5,341.14,265.78
2018,4,5,12,0,44.0,357.0,2.9,17.1,394.0,330.47,257.34
2018,4,5,12,15,30.0,314.0,3.05,16.9,339.5,279.99,218.45
2018,4,5,12,30,16.0,271.0,3.2,16.7,285.0,232.19,181.3
2018,4,5,12,45,12.5,241.0,3.35,16.5,251.5,204.28,159.56
2018,4,5,13,0,9.0,211.0,3.5,16.3,218.0,177.18,138.26
2018,4,5,13,15,12.5,238.0,3.5,16.0,248.0,198.32,155.29
2018,4,5,13,30,16.0,265.0,3.5,15.7,278.0,218.05,171.05
2018,4,5,13,45,14.0,250.5,3.5,15.45,261.5,204.08,160.16
2018,4,5,14,0,12.0,236.0,3.5,15.2,245.0,190.54,149.69
2018,4,5,14,15,9.5,216.5,3.4,14.85,223.5,173.69,136.62
2018,4,5,14,30,7.0,197.0,3.3,14.5,202.0,157.37,123.98
2018,4,5,14,45,4.5,176.5,3.2,14.15,179.5,140.84,111.11
2018,4,5,15,0,2.0,156.0,3.1,13.8,157.0,124.98,103.18
2018,4,5,15,15,1.0,143.0,3.1,13.8,143.5,115.13,95.0
2018,4,5,15,30,0.0,130.0,3.1,13.8,130.0,105.19,86.67
2018,4,5,15,45,2.5,137.0,2.8,13.15,138.0,109.78,91.16
2018,4,5,16,0,5.0,144.0,2.5,12.5,146.0,113.97,95.33
2018,4,5,16,15,14.5,143.0,2.3,12.25,149.0,112.32,94.27
2018,4,5,16,30,24.0,142.0,2.1,12.0,152.0,110.33,92.88
2018,4,5,16,45,21.5,125.5,1.95,11.75,133.5,97.73,82.05
2018,4,5,17,0,19.0,109.0,1.8,11.5,115.0,85.03,70.93
2018,4,5,17,15,9.5,87.5,1.7,11.3,90.5,68.85,56.45
2018,4,5,17,30,0.0,66.0,1.6,11.1,66.0,52.52,41.57
2018,4,5,17,45,0.0,47.5,1.5,10.95,47.5,38.2,28.28
2018,4,5,18,0,0.0,29.0,1.4,10.8,29.0,23.75,14.53
2018,4,5,18,15,6.5,17.5,1.3,10.7,17.5,14.43,0.0
2018,4,5,18,30,13.0,6.0,1.2,10.6,6.0,5.12,0.0
2018,4,5,18,45,6.5,3.0,1.1,10.5,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,10.8,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,10.9,3.0,2.56,0.0
2018,4,6,6,15,0.0,4.5,2.1,11.05,4.5,3.69,0.0
2018,4,6,6,30,0.0,6.0,2.3,11.2,6.0,4.92,0.0
2018,4,6,6,45,0.0,7.5,2.5,11.3,7.5,6.15,0.0
2018,4,6,7,0,0.0,9.0,2.7,11.4,9.0,7.39,0.77
2018,4,6,7,15,0.0,11.5,2.85,11.65,11.5,9.46,2.58
2018,4,6,7,30,0.0,14.0,3.0,11.9,14.0,11.52,4.36
2018,4,6,7,45,0.0,28.0,3.2,12.15,28.0,23.1,14.35
2018,4,6,8,0,0.0,42.0,3.4,12.4,42.0,34.73,24.27
2018,4,6,8,15,0.0,39.0,3.4,12.75,39.0,32.25,22.02
2018,4,6,8,30,0.0,36.0,3.4,13.1,36.0,29.78,19.79
2018,4,6,8,45,0.0,52.5,3.45,13.4,52.5,43.52,31.33
2018,4,6,9,0,0.0,69.0,3.5,13.7,69.0,57.31,42.78
2018,4,6,9,15,0.0,61.0,3.5,14.1,61.0,50.66,37.01
2018,4,6,9,30,0.0,53.0,3.5,14.5,53.0,44.02,31.31
2018,4,6,9,45,0.0,53.5,3.55,14.85,53.5,44.47,31.56
2018,4,6,10,0,0.0,54.0,3.6,15.2,54.0,44.92,31.81
2018,4,6,10,15,0.0,76.5,3.6,15.35,76.5,63.75,47.3
2018,4,6,10,30,0.0,99.0,3.6,15.5,99.0,82.76,62.8
2018,4,6,10,45,2.0,124.5,3.55,15.7,126.0,106.23,81.89
2018,4,6,11,0,4.0,150.0,3.5,15.9,153.0,129.5,100.63
2018,4,6,11,15,6.5,181.5,3.55,16.0,187.0,157.95,123.44
2018,4,6,11,30,9.0,213.0,3.6,16.1,221.0,185.85,145.61
2018,4,6,11,45,10.5,224.5,3.6,16.15,233.5,195.49,153.13
2018,4,6,12,0,12.0,236.0,3.6,16.2,246.0,204.75,160.37
2018,4,6,12,15,13.5,249.0,3.6,16.25,260.5,214.82,168.24
2018,4,6,12,30,15.0,262.0,3.6,16.3,275.0,224.4,175.7
2018,4,6,12,45,11.0,224.5,3.6,16.35,234.0,190.34,148.66
2018,4,6,13,0,7.0,187.0,3.6,16.4,193.0,157.16,122.25
2018,4,6,13,15,4.0,149.0,3.6,16.4,152.5,124.68,96.26
2018,4,6,13,30,1.0,111.0,3.6,16.4,112.0,92.58,70.4
2018,4,6,13,45,2.5,133.0,3.6,16.4,135.0,110.48,85.01
2018,4,6,14,0,4.0,155.0,3.6,16.4,158.0,127.65,98.95
2018,4,6,14,15,4.0,151.5,3.5,16.35,154.5,124.25,96.32
2018,4,6,14,30,4.0,148.0,3.4,16.3,151.0,120.85,93.76
2018,4,6,14,45,10.0,156.0,3.25,16.25,162.5,126.33,98.32
2018,4,6,15,0,16.0,164.0,3.1,16.2,174.0,131.02,107.38
2018,4,6,15,15,19.0,180.5,3.1,16.2,192.0,142.05,117.04
2018,4,6,15,30,22.0,197.0,3.1,16.2,210.0,152.28,126.06
2018,4,6,15,45,82.0,202.0,2.8,16.0,243.5,146.83,121.84
2018,4,6,16,0,142.0,207.0,2.5,15.8,277.0,142.68,118.73
2018,4,6,16,15,109.5,181.5,2.45,15.7,232.0,127.26,105.89
2018,4,6,16,30,77.0,156.0,2.4,15.6,187.0,115.35,95.95
2018,4,6,16,45,39.5,105.0,2.35,15.45,121.0,81.81,66.93
2018,4,6,17,0,2.0,54.0,2.3,15.3,55.0,44.71,34.28
2018,4,6,17,15,27.0,53.5,2.1,15.15,59.5,44.14,33.76
2018,4,6,17,30,52.0,53.0,1.9,15.0,64.0,42.12,31.77
2018,4,6,17,45,35.0,39.0,1.75,14.8,45.5,32.12,22.54
2018,4,6,18,0,18.0,25.0,1.6,14.6,27.0,20.9,11.98
2018,4,6,18,15,9.0,13.5,1.65,14.6,14.5,11.42,0.0
2018,4,6,18,30,0.0,2.0,1.7,14.6,2.0,1.71,0.0
2018,4,6,18,45,0.0,1.0,1.75,14.55,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,7,5,45,1.5,6.5,3.4,12.65,6.5,5.55,0.0
2018,4,7,6,0,3.0,13.0,3.3,12.6,13.0,12.93,0.0
2018,4,7,6,15,6.5,30.0,3.4,12.7,30.5,35.21,22.05
2018,4,7,6,30,10.0,47.0,3.5,12.8,48.0,55.13,41.04
2018,4,7,6,45,26.5,66.0,3.6,12.9,72.0,97.88,78.75
2018,4,7,7,0,43.0,85.0,3.7,13.0,96.0,132.26,109.16
2018,4,7,7,15,94.5,110.0,3.85,13.2,140.5,223.98,188.29
2018,4,7,7,30,146.0,135.0,4.0,13.4,185.0,300.44,252.88
2018,4,7,7,45,167.0,158.5,4.1,13.55,224.5,346.83,290.46
2018,4,7,8,0,188.0,182.0,4.2,13.7,264.0,392.5,326.77
2018,4,7,8,15,201.5,204.0,4.2,13.95,301.5,428.15,353.89
2018,4,7,8,30,215.0,226.0,4.2,14.2,339.0,462.69,379.68
2018,4,7,8,45,243.5,243.0,4.2,14.45,381.5,525.26,427.06
2018,4,7,9,0,272.0,260.0,4.2,14.7,424.0,565.53,456.61
2018,4,7,9,15,299.0,271.5,4.2,15.0,463.5,596.26,478.57
2018,4,7,9,30,326.0,283.0,4.2,15.3,503.0,625.12,498.9
2018,4,7,9,45,314.5,297.5,4.2,15.6,519.0,619.01,491.87
2018,4,7,10,0,303.0,312.0,4.2,15.9,535.0,611.39,484.03
2018,4,7,10,15,324.0,318.5,4.25,16.15,565.5,623.33,492.1
2018,4,7,10,30,345.0,325.0,4.3,16.4,596.0,632.84,498.22
2018,4,7,10,45,354.5,331.0,4.35,16.6,616.0,629.48,494.64
2018,4,7,11,0,364.0,337.0,4.4,16.8,636.0,623.98,489.53
2018,4,7,11,15,379.0,322.5,4.5,16.85,639.0,612.2,480.46
2018,4,7,11,30,394.0,308.0,4.6,16.9,642.0,587.2,461.58
2018,4,7,11,45,326.5,303.5,4.7,16.95,581.5,503.19,396.7
2018,4,7,12,0,259.0,299.0,4.8,17.0,521.0,433.3,341.85
2018,4,7,12,15,255.0,312.5,4.85,17.0,531.0,422.73,332.8
2018,4,7,12,30,251.0,326.0,4.9,17.0,541.0,411.19,322.71
2018,4,7,12,45,455.0,281.5,5.0,17.0,665.5,462.6,361.41
2018,4,7,13,0,659.0,237.0,5.1,17.0,790.0,491.51,379.68
2018,4,7,13,15,641.0,245.5,5.15,16.9,774.5,447.17,341.48
2018,4,7,13,30,623.0,254.0,5.2,16.8,759.0,403.89,303.75
2018,4,7,13,45,692.0,219.5,5.2,16.75,765.0,358.18,261.39
2018,4,7,14,0,761.0,185.0,5.2,16.7,771.0,305.25,212.19
2018,4,7,14,15,730.0,187.5,5.25,16.45,731.0,251.15,166.93
2018,4,7,14,30,699.0,190.0,5.3,16.2,691.0,200.52,128.67
2018,4,7,14,45,644.5,193.0,5.3,15.95,636.0,152.47,101.41
2018,4,7,15,0,590.0,196.0,5.3,15.7,581.0,120.97,99.14
2018,4,7,15,15,657.5,168.5,5.3,15.7,570.5,107.65,87.97
2018,4,7,15,30,725.0,141.0,5.3,15.7,560.0,93.61,76.1
2018,4,7,15,45,707.0,133.0,5.15,15.1,513.5,90.53,73.84
2018,4,7,16,0,689.0,125.0,5.0,14.5,467.0,87.23,71.38
2018,4,7,16,15,664.0,117.0,4.85,14.15,418.0,83.63,68.55
2018,4,7,16,30,639.0,109.0,4.7,13.8,369.0,79.82,65.49
2018,4,7,16,45,584.5,99.5,4.5,13.4,312.0,74.33,60.9
2018,4,7,17,0,530.0,90.0,4.3,13.0,255.0,68.66,56.02
2018,4,7,17,15,461.5,79.5,3.9,12.45,203.5,59.43,47.83
2018,4,7,17,30,393.0,69.0,3.5,11.9,152.0,52.05,41.06
2018,4,7,17,45,304.5,56.5,3.1,11.35,110.0,42.97,32.51
2018,4,7,18,0,216.0,44.0,2.7,10.8,68.0,33.74,23.29
2018,4,7,18,15,121.0,27.0,2.55,10.45,39.0,20.91,2.91
2018,4,7,18,30,26.0,10.0,2.4,10.1,10.0,8.54,0.0
2018,4,7,18,45,13.0,5.0,2.25,9.75,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,5,45,56.0,11.0,1.55,7.5,14.0,48.59,0.0
2018,4,8,6,0,112.0,22.0,1.6,8.0,28.0,141.09,0.0
2018,4,8,6,15,235.5,36.5,1.95,8.55,66.5,279.04,220.66
2018,4,8,6,30,359.0,51.0,2.3,9.1,105.0,400.74,334.73
2018,4,8,6,45,448.5,60.0,2.6,9.65,154.5,498.21,418.67
2018,4,8,7,0,538.0,69.0,2.9,10.2,204.0,599.29,501.68
2018,4,8,7,15,596.0,76.0,3.0,10.55,257.5,671.97,558.58
2018,4,8,7,30,654.0,83.0,3.1,10.9,311.0,744.61,613.08
2018,4,8,7,45,695.0,88.0,3.2,11.25,364.5,798.25,651.32
2018,4,8,8,0,736.0,93.0,3.3,11.6,418.0,850.23,687.31
2018,4,8,8,15,763.5,97.0,3.25,12.0,469.0,885.89,709.46
2018,4,8,8,30,791.0,101.0,3.2,12.4,520.0,912.97,725.09
2018,4,8,8,45,811.0,105.0,3.2,12.85,567.5,936.05,737.93
2018,4,8,9,0,831.0,109.0,3.2,13.3,615.0,955.65,748.29
2018,4,8,9,15,849.5,110.0,3.15,13.7,658.0,966.66,752.41
2018,4,8,9,30,868.0,111.0,3.1,14.1,701.0,973.9,754.09
2018,4,8,9,45,883.0,111.5,3.05,14.45,738.5,962.58,743.23
2018,4,8,10,0,898.0,112.0,3.0,14.8,776.0,958.64,737.87
2018,4,8,10,15,905.0,114.0,3.0,15.1,805.5,945.17,726.6
2018,4,8,10,30,912.0,116.0,3.0,15.4,835.0,928.03,713.05
2018,4,8,10,45,916.5,117.5,3.0,15.75,857.5,904.63,695.22
2018,4,8,11,0,921.0,119.0,3.0,16.1,880.0,877.82,675.18
2018,4,8,11,15,924.5,120.0,3.0,16.3,895.0,846.44,652.41
2018,4,8,11,30,928.0,121.0,3.0,16.5,910.0,811.94,627.49
2018,4,8,11,45,928.5,121.5,3.0,16.75,916.0,771.93,597.2
2018,4,8,12,0,929.0,122.0,3.0,17.0,922.0,729.37,563.99
2018,4,8,12,15,929.0,122.0,3.0,17.2,921.0,683.74,527.98
2018,4,8,12,30,929.0,122.0,3.0,17.4,920.0,636.02,489.58
2018,4,8,12,45,927.0,121.0,3.0,17.55,910.0,584.61,447.53
2018,4,8,13,0,925.0,120.0,3.0,17.7,900.0,531.74,403.22
2018,4,8,13,15,921.0,119.0,2.95,17.75,882.0,476.8,356.15
2018,4,8,13,30,917.0,118.0,2.9,17.8,864.0,421.03,307.26
2018,4,8,13,45,910.0,116.5,2.85,17.9,838.5,363.4,256.14
2018,4,8,14,0,903.0,115.0,2.8,18.0,813.0,305.73,204.99
2018,4,8,14,15,893.5,113.5,2.8,17.95,780.5,247.75,155.51
2018,4,8,14,30,884.0,112.0,2.8,17.9,748.0,190.44,111.35
2018,4,8,14,45,871.0,109.5,2.75,17.9,708.5,123.65,70.03
2018,4,8,15,0,858.0,107.0,2.7,17.9,669.0,77.9,61.5
2018,4,8,15,15,841.0,104.0,2.7,17.9,624.5,77.1,61.03
2018,4,8,15,30,824.0,101.0,2.7,17.9,580.0,76.25,60.48
2018,4,8,15,45,800.0,98.0,2.65,17.6,531.0,75.25,59.89
2018,4,8,16,0,776.0,95.0,2.6,17.3,482.0,74.23,59.28
2018,4,8,16,15,742.0,91.5,2.45,16.9,430.0,66.48,52.82
2018,4,8,16,30,708.0,88.0,2.3,16.5,378.0,65.07,51.86
2018,4,8,16,45,661.0,83.0,2.15,16.1,324.5,62.42,49.76
2018,4,8,17,0,614.0,78.0,2.0,15.7,271.0,59.78,47.58
2018,4,8,17,15,544.5,71.0,1.9,14.8,218.5,55.38,43.8
2018,4,8,17,30,475.0,64.0,1.8,13.9,166.0,50.98,39.82
2018,4,8,17,45,370.5,53.5,1.7,13.05,119.5,41.05,30.65
2018,4,8,18,0,266.0,43.0,1.6,12.2,73.0,33.14,22.77
2018,4,8,18,15,153.5,26.5,1.65,11.75,42.0,20.57,4.52
2018,4,8,18,30,41.0,10.0,1.7,11.3,11.0,8.54,0.0
2018,4,8,18,45,20.5,5.0,1.7,10.85,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,9,5,45,15.0,9.5,1.2,7.55,10.5,18.65,0.0
2018,4,9,6,0,30.0,19.0,1.2,7.9,21.0,52.71,0.0
2018,4,9,6,15,70.0,37.5,1.55,8.6,47.0,118.13,92.45
2018,4,9,6,30,110.0,56.0,1.9,9.3,73.0,173.24,144.51
2018,4,9,6,45,133.5,76.0,2.25,9.95,104.5,218.37,185.05
2018,4,9,7,0,157.0,96.0,2.6,10.6,136.0,263.53,224.35
2018,4,9,7,15,206.5,115.5,2.6,11.1,180.5,349.95,296.66
2018,4,9,7,30,256.0,135.0,2.6,11.6,225.0,419.76,353.19
2018,4,9,7,45,272.0,155.0,2.65,12.1,264.5,459.47,383.25
2018,4,9,8,0,288.0,175.0,2.7,12.6,304.0,498.11,411.8
2018,4,9,8,15,280.0,198.0,2.65,13.15,335.0,516.27,422.75
2018,4,9,8,30,272.0,221.0,2.6,13.7,366.0,532.36,432.01
2018,4,9,8,45,249.5,248.0,2.55,14.3,390.0,537.25,432.05
2018,4,9,9,0,227.0,275.0,2.5,14.9,414.0,519.1,415.14
2018,4,9,9,15,322.5,269.0,2.5,15.5,481.5,616.47,488.38
2018,4,9,9,30,418.0,263.0,2.5,16.1,549.0,710.63,555.97
2018,4,9,9,45,585.0,219.0,2.45,16.7,641.5,815.88,631.22
2018,4,9,10,0,752.0,175.0,2.4,17.3,734.0,909.67,693.6
2018,4,9,10,15,813.0,156.5,2.35,17.7,782.5,917.84,695.62
2018,4,9,10,30,874.0,138.0,2.3,18.1,831.0,928.24,700.1
2018,4,9,10,45,881.5,138.5,2.3,18.55,853.5,906.12,683.05
2018,4,9,11,0,889.0,139.0,2.3,19.0,876.0,871.44,657.92
2018,4,9,11,15,894.0,138.5,2.2,19.35,890.5,840.43,634.87
2018,4,9,11,30,899.0,138.0,2.1,19.7,905.0,806.38,609.79
2018,4,9,11,45,903.0,136.5,2.05,20.0,912.0,767.86,580.56
2018,4,9,12,0,907.0,135.0,2.0,20.3,919.0,726.7,549.0
2018,4,9,12,15,912.5,131.0,2.0,20.55,918.5,682.0,514.82
2018,4,9,12,30,918.0,127.0,2.0,20.8,918.0,634.92,478.07
2018,4,9,12,45,909.5,129.5,1.95,21.05,906.0,583.19,436.67
2018,4,9,13,0,901.0,132.0,1.9,21.3,894.0,530.55,393.59
2018,4,9,13,15,887.5,135.0,1.8,21.45,873.0,475.5,347.71
2018,4,9,13,30,874.0,138.0,1.7,21.6,852.0,417.24,298.55
2018,4,9,13,45,794.5,167.0,1.65,21.75,801.5,360.3,251.52
2018,4,9,14,0,715.0,196.0,1.6,21.9,751.0,303.68,205.85
2018,4,9,14,15,681.0,199.0,1.4,22.05,710.0,251.87,164.02
2018,4,9,14,30,647.0,202.0,1.2,22.2,669.0,203.97,128.92
2018,4,9,14,45,602.5,204.5,1.05,22.3,621.5,159.23,103.72
2018,4,9,15,0,558.0,207.0,0.9,22.4,574.0,127.26,101.12
2018,4,9,15,15,504.0,206.5,0.9,22.4,521.5,128.41,102.43
2018,4,9,15,30,450.0,206.0,0.9,22.4,469.0,129.71,103.79
2018,4,9,15,45,461.0,185.5,0.45,22.4,435.5,120.0,95.84
2018,4,9,16,0,472.0,165.0,0.0,22.4,402.0,109.66,87.28
2018,4,9,16,15,473.0,146.0,0.15,22.0,362.0,99.49,79.36
2018,4,9,16,30,474.0,127.0,0.3,21.6,322.0,88.73,70.78
2018,4,9,16,45,391.0,117.5,0.45,21.2,264.0,82.85,66.15
2018,4,9,17,0,308.0,108.0,0.6,20.8,206.0,79.64,63.65
2018,4,9,17,15,309.0,89.5,0.75,19.85,172.5,65.19,51.38
2018,4,9,17,30,310.0,71.0,0.9,18.9,139.0,52.9,40.67
2018,4,9,17,45,184.0,55.5,1.0,17.95,93.0,42.62,31.41
2018,4,9,18,0,58.0,40.0,1.1,17.0,47.0,31.42,20.95
2018,4,9,18,15,35.5,24.5,1.2,16.45,28.0,19.48,5.14
2018,4,9,18,30,13.0,9.0,1.3,15.9,9.0,7.68,0.0
2018,4,9,18,45,6.5,4.5,1.4,15.35,4.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,10,5,45,0.0,5.5,2.25,11.05,5.5,4.69,0.0
2018,4,10,6,0,0.0,11.0,2.3,11.2,11.0,9.05,0.0
2018,4,10,6,15,0.0,24.5,2.4,11.6,24.5,20.23,10.87
2018,4,10,6,30,0.0,38.0,2.5,12.0,38.0,31.92,21.47
2018,4,10,6,45,0.5,50.5,2.65,12.4,50.5,43.63,31.86
2018,4,10,7,0,1.0,63.0,2.8,12.8,63.0,55.21,41.98
2018,4,10,7,15,24.5,90.5,2.85,13.1,99.0,114.77,93.84
2018,4,10,7,30,48.0,118.0,2.9,13.4,135.0,167.35,138.73
2018,4,10,7,45,62.0,148.0,2.95,13.65,173.5,214.18,177.51
2018,4,10,8,0,76.0,178.0,3.0,13.9,212.0,260.26,214.84
2018,4,10,8,15,57.0,185.5,3.1,14.05,212.5,245.3,200.97
2018,4,10,8,30,38.0,193.0,3.2,14.2,213.0,230.72,187.6
2018,4,10,8,45,59.0,223.0,3.3,14.35,257.5,281.13,228.39
2018,4,10,9,0,80.0,253.0,3.4,14.5,302.0,330.53,267.5
2018,4,10,9,15,66.0,269.5,3.45,14.6,312.0,329.66,265.19
2018,4,10,9,30,52.0,286.0,3.5,14.7,322.0,328.49,262.89
2018,4,10,9,45,65.5,313.0,3.55,14.85,360.5,364.24,290.53
2018,4,10,10,0,79.0,340.0,3.6,15.0,399.0,398.46,316.54
2018,4,10,10,15,86.0,357.5,3.55,15.1,424.0,415.31,328.73
2018,4,10,10,30,93.0,375.0,3.5,15.2,449.0,431.0,340.02
2018,4,10,10,45,110.0,385.5,3.45,15.3,475.5,447.1,351.94
2018,4,10,11,0,127.0,396.0,3.4,15.4,502.0,473.87,371.7
2018,4,10,11,15,77.0,360.5,3.35,15.45,425.0,379.42,298.06
2018,4,10,11,30,27.0,325.0,3.3,15.5,348.0,302.78,237.57
2018,4,10,11,45,29.5,331.0,3.25,15.5,356.5,304.53,238.99
2018,4,10,12,0,32.0,337.0,3.2,15.5,365.0,305.72,239.74
2018,4,10,12,15,54.5,373.0,3.25,15.45,420.5,343.03,268.77
2018,4,10,12,30,77.0,409.0,3.3,15.4,476.0,376.08,293.99
2018,4,10,12,45,97.5,398.5,3.35,15.4,482.0,368.78,288.09
2018,4,10,13,0,118.0,388.0,3.4,15.4,488.0,356.38,278.09
2018,4,10,13,15,62.5,289.0,3.45,15.35,342.0,253.48,198.22
2018,4,10,13,30,7.0,190.0,3.5,15.3,196.0,157.62,123.02
2018,4,10,13,45,29.0,248.0,3.55,15.25,271.0,200.53,157.02
2018,4,10,14,0,51.0,306.0,3.6,15.2,346.0,239.92,187.43
2018,4,10,14,15,66.5,319.5,3.65,15.05,369.0,243.29,189.44
2018,4,10,14,30,82.0,333.0,3.7,14.9,392.0,243.1,189.06
2018,4,10,14,45,56.0,293.0,3.75,14.75,332.5,208.1,163.39
2018,4,10,15,0,30.0,253.0,3.8,14.6,273.0,177.95,147.81
2018,4,10,15,15,27.5,230.5,3.8,14.6,248.0,164.55,136.86
2018,4,10,15,30,25.0,208.0,3.8,14.6,223.0,159.88,133.28
2018,4,10,15,45,79.5,211.5,3.9,14.3,253.0,152.56,127.58
2018,4,10,16,0,134.0,215.0,4.0,14.0,283.0,147.09,123.44
2018,4,10,16,15,98.5,182.5,3.95,13.8,229.5,133.22,111.9
2018,4,10,16,30,63.0,150.0,3.9,13.6,176.0,112.06,93.84
2018,4,10,16,45,49.5,105.5,3.85,13.4,124.5,82.49,68.08
2018,4,10,17,0,36.0,61.0,3.8,13.2,73.0,50.35,39.62
2018,4,10,17,15,29.5,60.0,3.45,12.65,68.5,49.07,38.55
2018,4,10,17,30,23.0,59.0,3.1,12.1,64.0,47.5,37.04
2018,4,10,17,45,52.5,42.0,2.75,11.55,49.5,33.81,24.48
2018,4,10,18,0,82.0,25.0,2.4,11.0,35.0,19.98,11.7
2018,4,10,18,15,80.5,19.0,2.4,10.6,25.0,15.22,3.83
2018,4,10,18,30,79.0,13.0,2.4,10.2,15.0,11.1,0.0
2018,4,10,18,45,39.5,6.5,2.4,9.75,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,11,5,45,3.0,8.5,2.55,8.7,8.5,9.38,0.0
2018,4,11,6,0,6.0,17.0,2.5,8.8,17.0,20.68,3.76
2018,4,11,6,15,3.0,29.5,2.6,9.15,29.5,27.74,17.49
2018,4,11,6,30,0.0,42.0,2.7,9.5,42.0,36.63,25.79
2018,4,11,6,45,21.0,59.5,2.85,9.8,65.0,79.55,64.1
2018,4,11,7,0,42.0,77.0,3.0,10.1,88.0,116.74,97.24
2018,4,11,7,15,147.5,104.0,3.0,10.35,155.5,260.47,222.82
2018,4,11,7,30,253.0,131.0,3.0,10.6,223.0,411.23,348.66
2018,4,11,7,45,233.5,154.0,3.0,10.9,248.5,422.01,354.46
2018,4,11,8,0,214.0,177.0,3.0,11.2,274.0,430.41,358.71
2018,4,11,8,15,311.5,187.0,2.95,11.35,346.5,532.87,440.67
2018,4,11,8,30,409.0,197.0,2.9,11.5,419.0,657.88,535.87
2018,4,11,8,45,383.5,222.5,2.85,11.7,444.5,637.01,516.29
2018,4,11,9,0,358.0,248.0,2.8,11.9,470.0,635.57,512.09
2018,4,11,9,15,330.5,275.5,2.9,12.05,491.0,632.13,506.98
2018,4,11,9,30,303.0,303.0,3.0,12.2,512.0,626.51,500.38
2018,4,11,9,45,369.0,300.5,3.05,12.35,568.5,674.74,536.78
2018,4,11,10,0,435.0,298.0,3.1,12.5,625.0,737.12,582.18
2018,4,11,10,15,335.5,338.0,3.25,12.55,596.0,654.93,518.05
2018,4,11,10,30,236.0,378.0,3.4,12.6,567.0,575.41,455.84
2018,4,11,10,45,201.0,395.0,3.6,12.65,559.0,547.89,434.04
2018,4,11,11,0,166.0,412.0,3.8,12.7,551.0,520.87,412.27
2018,4,11,11,15,202.5,414.0,4.0,12.7,586.5,537.45,425.58
2018,4,11,11,30,239.0,416.0,4.2,12.7,622.0,550.71,436.09
2018,4,11,11,45,275.5,414.5,4.4,12.7,653.5,563.39,445.99
2018,4,11,12,0,312.0,413.0,4.6,12.7,685.0,564.2,446.71
2018,4,11,12,15,298.5,416.0,4.7,12.7,675.5,533.51,422.28
2018,4,11,12,30,285.0,419.0,4.8,12.7,666.0,503.23,398.06
2018,4,11,12,45,252.0,415.0,4.9,12.7,632.0,458.22,362.23
2018,4,11,13,0,219.0,411.0,5.0,12.7,598.0,420.38,331.84
2018,4,11,13,15,152.5,397.5,5.05,12.65,526.5,363.21,286.7
2018,4,11,13,30,86.0,384.0,5.1,12.6,455.0,320.48,253.45
2018,4,11,13,45,117.5,371.5,5.1,12.5,465.0,302.74,238.16
2018,4,11,14,0,149.0,359.0,5.1,12.4,475.0,288.52,225.1
2018,4,11,14,15,336.5,305.5,5.05,12.3,554.0,266.0,198.51
2018,4,11,14,30,524.0,252.0,5.0,12.2,633.0,222.57,155.58
2018,4,11,14,45,403.5,258.0,4.95,12.1,542.5,179.66,131.02
2018,4,11,15,0,283.0,264.0,4.9,12.0,452.0,164.34,137.84
2018,4,11,15,15,235.0,245.0,4.9,12.0,394.0,154.88,130.06
2018,4,11,15,30,187.0,226.0,4.9,12.0,336.0,155.07,130.6
2018,4,11,15,45,220.0,218.5,4.9,12.0,337.5,142.64,120.21
2018,4,11,16,0,253.0,211.0,4.9,12.0,339.0,139.88,118.2
2018,4,11,16,15,231.5,188.0,4.75,11.75,296.0,127.1,107.47
2018,4,11,16,30,210.0,165.0,4.6,11.5,253.0,113.75,96.13
2018,4,11,16,45,134.5,127.0,4.5,11.3,180.5,94.02,78.92
2018,4,11,17,0,59.0,89.0,4.4,11.1,108.0,70.56,58.13
2018,4,11,17,15,77.5,79.0,4.35,10.85,99.0,61.05,49.62
2018,4,11,17,30,96.0,69.0,4.3,10.6,90.0,53.61,42.75
2018,4,11,17,45,48.0,46.5,4.25,10.35,57.0,37.03,27.49
2018,4,11,18,0,0.0,24.0,4.2,10.1,24.0,19.8,11.63
2018,4,11,18,15,1.0,14.5,4.35,9.85,14.5,11.95,2.34
2018,4,11,18,30,2.0,5.0,4.5,9.6,5.0,4.27,0.0
2018,4,11,18,45,1.0,2.5,4.65,9.35,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,8.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,5.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,4,12,5,15,3.5,1.0,1.75,4.0,1.0,0.0,0.0
2018,4,12,5,30,7.0,2.0,1.8,4.6,2.0,0.0,0.0
2018,4,12,5,45,103.5,15.0,1.85,5.25,22.0,86.26,0.0
2018,4,12,6,0,200.0,28.0,1.9,5.9,42.0,226.1,123.77
2018,4,12,6,15,322.0,39.5,2.2,6.5,84.0,349.86,289.23
2018,4,12,6,30,444.0,51.0,2.5,7.1,126.0,474.81,400.06
2018,4,12,6,45,520.5,59.0,2.8,7.7,177.0,563.35,475.6
2018,4,12,7,0,597.0,67.0,3.1,8.3,228.0,653.94,549.23
2018,4,12,7,15,647.5,73.5,3.2,8.7,282.0,720.6,600.58
2018,4,12,7,30,698.0,80.0,3.3,9.1,336.0,786.93,649.59
2018,4,12,7,45,733.0,84.5,3.45,9.5,389.0,835.04,683.51
2018,4,12,8,0,768.0,89.0,3.6,9.9,442.0,875.24,710.79
2018,4,12,8,15,791.5,94.0,3.55,10.25,493.0,909.19,731.91
2018,4,12,8,30,815.0,99.0,3.5,10.6,544.0,940.11,750.49
2018,4,12,8,45,831.0,103.5,3.5,11.0,591.0,959.85,761.05
2018,4,12,9,0,847.0,108.0,3.5,11.4,638.0,976.05,769.19
2018,4,12,9,15,855.5,113.5,3.45,11.65,679.0,982.44,770.55
2018,4,12,9,30,864.0,119.0,3.4,11.9,720.0,985.04,769.5
2018,4,12,9,45,867.5,124.5,3.4,12.15,754.0,979.05,763.02
2018,4,12,10,0,871.0,130.0,3.4,12.4,788.0,969.31,754.2
2018,4,12,10,15,819.0,158.0,3.35,12.6,795.0,928.43,723.5
2018,4,12,10,30,767.0,186.0,3.3,12.8,802.0,891.84,696.16
2018,4,12,10,45,705.5,219.5,3.3,13.0,798.0,843.91,659.97
2018,4,12,11,0,644.0,253.0,3.3,13.2,794.0,794.29,621.42
2018,4,12,11,15,444.0,332.0,3.35,13.3,708.0,674.0,528.71
2018,4,12,11,30,244.0,411.0,3.4,13.4,622.0,558.34,438.15
2018,4,12,11,45,420.5,343.5,3.5,13.5,710.0,612.6,482.13
2018,4,12,12,0,597.0,276.0,3.6,13.6,798.0,647.21,509.08
2018,4,12,12,15,740.0,215.0,3.7,13.65,860.5,651.38,511.85
2018,4,12,12,30,883.0,154.0,3.8,13.7,923.0,641.77,503.02
2018,4,12,12,45,871.0,158.5,3.95,13.7,910.0,589.65,460.23
2018,4,12,13,0,859.0,163.0,4.1,13.7,897.0,537.04,416.06
2018,4,12,13,15,854.5,161.0,4.2,13.65,879.0,482.57,369.33
2018,4,12,13,30,850.0,159.0,4.3,13.6,861.0,427.61,320.91
2018,4,12,13,45,843.5,157.0,4.35,13.55,836.0,371.74,270.8
2018,4,12,14,0,837.0,155.0,4.4,13.5,811.0,316.04,220.64
2018,4,12,14,15,827.0,152.5,4.4,13.4,779.0,259.68,171.46
2018,4,12,14,30,817.0,150.0,4.4,13.3,747.0,204.34,127.23
2018,4,12,14,45,803.5,147.0,4.4,13.2,708.5,149.63,92.67
2018,4,12,15,0,790.0,144.0,4.4,13.1,670.0,90.78,73.84
2018,4,12,15,15,771.0,139.5,4.4,13.1,625.5,90.06,73.46
2018,4,12,15,30,752.0,135.0,4.4,13.1,581.0,89.27,72.99
2018,4,12,15,45,727.5,130.5,4.25,12.8,532.5,88.33,72.48
2018,4,12,16,0,703.0,126.0,4.1,12.5,484.0,87.34,71.93
2018,4,12,16,15,672.0,119.0,3.9,12.2,432.5,84.42,69.68
2018,4,12,16,30,641.0,112.0,3.7,11.9,381.0,81.35,67.27
2018,4,12,16,45,598.0,104.0,3.5,11.65,329.0,77.25,63.87
2018,4,12,17,0,555.0,96.0,3.3,11.4,277.0,73.01,60.26
2018,4,12,17,15,493.0,86.0,3.05,10.75,225.5,64.06,52.35
2018,4,12,17,30,431.0,76.0,2.8,10.1,174.0,57.16,46.06
2018,4,12,17,45,341.0,62.5,2.5,9.45,127.5,47.41,36.94
2018,4,12,18,0,251.0,49.0,2.2,8.8,81.0,37.5,27.3
2018,4,12,18,15,148.0,31.5,2.25,8.45,48.0,24.33,11.62
2018,4,12,18,30,45.0,14.0,2.3,8.1,15.0,11.95,0.0
2018,4,12,18,45,22.5,7.0,2.3,7.75,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,3.45,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,4.1,2.0,0.0,0.0
2018,4,13,5,45,85.5,16.5,2.05,4.75,22.5,74.98,0.0
2018,4,13,6,0,165.0,31.0,2.2,5.4,43.0,207.72,129.66
2018,4,13,6,15,279.0,44.0,2.35,6.1,84.0,323.75,269.63
2018,4,13,6,30,393.0,57.0,2.5,6.8,125.0,439.21,372.38
2018,4,13,6,45,480.0,65.0,2.7,7.5,176.5,536.98,455.05
2018,4,13,7,0,567.0,73.0,2.9,8.2,228.0,636.33,535.09
2018,4,13,7,15,620.5,79.0,3.2,9.0,281.5,704.71,587.72
2018,4,13,7,30,674.0,85.0,3.5,9.8,335.0,772.74,638.15
2018,4,13,7,45,712.5,89.5,3.8,10.6,388.5,823.84,674.14
2018,4,13,8,0,751.0,94.0,4.1,11.4,442.0,873.16,707.94
2018,4,13,8,15,777.0,98.0,4.2,11.95,493.0,901.45,725.25
2018,4,13,8,30,803.0,102.0,4.3,12.5,544.0,933.5,745.45
2018,4,13,8,45,822.0,105.5,4.35,13.05,591.0,954.89,757.32
2018,4,13,9,0,841.0,109.0,4.4,13.6,638.0,972.8,766.75
2018,4,13,9,15,858.5,110.0,4.35,14.0,680.5,982.66,770.07
2018,4,13,9,30,876.0,111.0,4.3,14.4,723.0,988.76,770.9
2018,4,13,9,45,890.5,110.5,4.25,14.8,760.0,975.53,758.49
2018,4,13,10,0,905.0,110.0,4.2,15.2,797.0,969.89,751.88
2018,4,13,10,15,911.5,112.0,4.15,15.55,826.0,955.74,739.57
2018,4,13,10,30,918.0,114.0,4.1,15.9,855.0,937.94,724.96
2018,4,13,10,45,922.0,115.5,4.05,16.25,876.5,913.88,706.16
2018,4,13,11,0,926.0,117.0,4.0,16.6,898.0,886.44,685.17
2018,4,13,11,15,927.5,119.0,3.9,16.9,912.0,854.19,660.79
2018,4,13,11,30,929.0,121.0,3.8,17.2,926.0,818.93,634.39
2018,4,13,11,45,927.5,122.5,3.75,17.45,931.0,778.25,603.51
2018,4,13,12,0,926.0,124.0,3.7,17.7,936.0,735.18,569.56
2018,4,13,12,15,926.0,123.5,3.65,17.9,934.0,689.27,533.07
2018,4,13,12,30,926.0,123.0,3.6,18.1,932.0,641.34,494.3
2018,4,13,12,45,920.5,124.0,3.55,18.35,921.0,589.8,451.84
2018,4,13,13,0,915.0,125.0,3.5,18.6,910.0,537.13,407.5
2018,4,13,13,15,907.5,125.5,3.45,18.7,891.0,482.35,360.7
2018,4,13,13,30,900.0,126.0,3.4,18.8,872.0,427.12,312.47
2018,4,13,13,45,902.0,120.5,3.3,18.95,849.0,370.61,262.12
2018,4,13,14,0,904.0,115.0,3.2,19.1,826.0,313.2,210.87
2018,4,13,14,15,878.0,120.0,3.1,19.1,788.0,256.28,162.57
2018,4,13,14,30,852.0,125.0,3.0,19.1,750.0,193.6,113.99
2018,4,13,14,45,853.0,117.5,2.95,19.1,715.5,135.23,76.76
2018,4,13,15,0,854.0,110.0,2.9,19.1,681.0,79.14,62.19
2018,4,13,15,15,826.0,107.5,2.9,19.1,630.5,78.57,61.92
2018,4,13,15,30,798.0,105.0,2.9,19.1,580.0,78.0,61.62
2018,4,13,15,45,787.0,101.5,2.55,18.85,538.0,77.01,61.03
2018,4,13,16,0,776.0,98.0,2.2,18.6,496.0,75.94,60.37
2018,4,13,16,15,747.0,93.5,1.95,18.15,444.5,67.46,53.35
2018,4,13,16,30,718.0,89.0,1.7,17.7,393.0,65.45,51.88
2018,4,13,16,45,676.0,83.0,1.45,17.2,339.0,62.13,49.24
2018,4,13,17,0,634.0,77.0,1.2,16.7,285.0,58.73,46.45
2018,4,13,17,15,561.5,68.5,1.2,15.85,228.5,53.02,41.57
2018,4,13,17,30,489.0,60.0,1.2,15.0,172.0,47.21,36.41
2018,4,13,17,45,408.5,51.0,1.2,14.15,128.0,40.84,30.51
2018,4,13,18,0,328.0,42.0,1.2,13.3,84.0,34.41,24.21
2018,4,13,18,15,204.5,28.0,1.25,12.8,50.5,21.77,10.22
2018,4,13,18,30,81.0,14.0,1.3,12.3,17.0,11.95,0.0
2018,4,13,18,45,40.5,7.0,1.3,11.8,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.3,6.9,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,7.6,2.0,0.0,0.0
2018,4,14,5,45,121.5,16.0,1.35,8.25,25.0,100.47,0.0
2018,4,14,6,0,230.0,30.0,1.4,8.9,48.0,257.13,172.88
2018,4,14,6,15,343.5,41.0,1.55,9.55,90.5,370.53,303.97
2018,4,14,6,30,457.0,52.0,1.7,10.2,133.0,489.11,405.54
2018,4,14,6,45,528.5,59.5,1.8,10.85,183.5,573.23,474.42
2018,4,14,7,0,600.0,67.0,1.9,11.5,234.0,659.14,541.07
2018,4,14,7,15,648.5,73.0,1.8,12.2,287.0,723.44,586.57
2018,4,14,7,30,697.0,79.0,1.7,12.9,340.0,787.34,629.31
2018,4,14,7,45,731.0,83.5,1.6,13.6,393.0,834.51,657.97
2018,4,14,8,0,765.0,88.0,1.5,14.3,446.0,874.14,680.23
2018,4,14,8,15,790.0,91.5,1.4,15.05,496.5,907.62,697.31
2018,4,14,8,30,815.0,95.0,1.3,15.8,547.0,938.15,711.85
2018,4,14,8,45,834.0,97.5,1.2,16.6,593.5,958.36,718.99
2018,4,14,9,0,853.0,100.0,1.1,17.4,640.0,975.12,723.78
2018,4,14,9,15,868.5,102.0,1.05,18.0,682.5,973.0,717.82
2018,4,14,9,30,884.0,104.0,1.0,18.6,725.0,978.61,717.3
2018,4,14,9,45,897.0,103.5,0.9,19.2,761.0,975.34,710.12
2018,4,14,10,0,910.0,103.0,0.8,19.8,797.0,968.35,700.88
