Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,10,15,918.5,104.5,0.8,20.1,827.0,955.58,691.05
2018,4,14,10,30,927.0,106.0,0.8,20.4,857.0,939.08,679.1
2018,4,14,10,45,933.5,106.5,0.85,20.7,880.0,916.15,664.18
2018,4,14,11,0,940.0,107.0,0.9,21.0,903.0,889.72,647.1
2018,4,14,11,15,943.5,107.0,0.95,21.15,917.0,857.01,626.29
2018,4,14,11,30,947.0,107.0,1.0,21.3,931.0,821.22,603.37
2018,4,14,11,45,948.0,108.0,1.05,21.5,937.5,781.57,577.15
2018,4,14,12,0,949.0,109.0,1.1,21.7,944.0,739.29,547.11
2018,4,14,12,15,948.5,109.0,1.25,21.8,942.0,692.81,514.54
2018,4,14,12,30,948.0,109.0,1.4,21.9,940.0,644.27,479.15
2018,4,14,12,45,945.0,109.0,1.5,22.0,930.0,592.56,439.72
2018,4,14,13,0,942.0,109.0,1.6,22.1,920.0,539.45,397.79
2018,4,14,13,15,938.0,108.5,1.75,22.05,902.0,484.37,353.28
2018,4,14,13,30,934.0,108.0,1.9,22.0,884.0,428.45,306.5
2018,4,14,13,45,927.5,107.0,2.05,22.0,858.5,370.78,257.1
2018,4,14,14,0,921.0,106.0,2.2,22.0,833.0,313.0,207.09
2018,4,14,14,15,912.5,104.5,2.3,21.85,800.5,254.6,157.81
2018,4,14,14,30,904.0,103.0,2.4,21.7,768.0,196.77,112.89
2018,4,14,14,45,892.5,100.5,2.5,21.6,729.0,138.86,77.07
2018,4,14,15,0,881.0,98.0,2.6,21.5,690.0,82.7,64.55
2018,4,14,15,15,866.0,95.5,2.6,21.5,646.0,81.39,63.68
2018,4,14,15,30,851.0,93.0,2.6,21.5,602.0,70.74,54.85
2018,4,14,15,45,829.5,91.0,2.75,20.9,553.5,70.26,54.76
2018,4,14,16,0,808.0,89.0,2.9,20.3,505.0,69.79,54.68
2018,4,14,16,15,777.0,85.5,2.95,19.6,452.5,68.08,53.56
2018,4,14,16,30,746.0,82.0,3.0,18.9,400.0,66.35,52.4
2018,4,14,16,45,703.5,78.0,3.0,18.2,346.5,58.71,46.04
2018,4,14,17,0,661.0,74.0,3.0,17.5,293.0,56.63,44.45
2018,4,14,17,15,587.0,69.0,3.0,16.65,238.0,53.54,41.88
2018,4,14,17,30,513.0,64.0,3.0,15.8,183.0,50.58,39.25
2018,4,14,17,45,400.0,53.5,3.0,14.9,132.0,42.84,32.16
2018,4,14,18,0,287.0,43.0,3.0,14.0,81.0,33.11,23.05
2018,4,14,18,15,187.5,30.0,3.0,13.55,50.5,23.24,11.78
2018,4,14,18,30,88.0,17.0,3.0,13.1,20.0,14.51,0.0
2018,4,14,18,45,44.0,8.5,3.05,12.65,10.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.5,2.85,9.2,1.5,0.0,0.0
2018,4,15,5,30,5.0,3.0,3.0,9.4,3.0,0.0,0.0
2018,4,15,5,45,7.0,13.5,3.1,9.6,14.0,16.54,0.0
2018,4,15,6,0,9.0,24.0,3.2,9.8,25.0,33.64,19.04
2018,4,15,6,15,208.5,41.0,3.35,10.25,78.5,261.7,217.54
2018,4,15,6,30,408.0,58.0,3.5,10.7,132.0,455.77,383.66
2018,4,15,6,45,509.0,64.0,3.65,11.2,187.0,563.15,472.76
2018,4,15,7,0,610.0,70.0,3.8,11.7,242.0,673.15,560.18
2018,4,15,7,15,657.5,76.0,3.9,12.15,295.5,736.94,608.22
2018,4,15,7,30,705.0,82.0,4.0,12.6,349.0,800.18,654.09
2018,4,15,7,45,738.0,86.5,4.1,13.05,402.0,846.58,685.89
2018,4,15,8,0,771.0,91.0,4.2,13.5,455.0,884.97,711.08
2018,4,15,8,15,794.5,95.0,4.25,13.85,505.5,917.67,731.72
2018,4,15,8,30,818.0,99.0,4.3,14.2,556.0,947.34,750.03
2018,4,15,8,45,835.5,102.5,4.4,14.55,602.5,967.26,761.73
2018,4,15,9,0,853.0,106.0,4.5,14.9,649.0,983.67,771.05
2018,4,15,9,15,865.5,109.0,4.65,15.1,690.5,990.94,774.91
2018,4,15,9,30,878.0,112.0,4.8,15.3,732.0,983.0,768.21
2018,4,15,9,45,887.0,114.0,4.9,15.55,767.0,978.5,763.63
2018,4,15,10,0,896.0,116.0,5.0,15.8,802.0,970.32,756.57
2018,4,15,10,15,904.0,117.0,5.1,15.9,831.0,956.48,746.09
2018,4,15,10,30,912.0,118.0,5.2,16.0,860.0,939.01,733.15
2018,4,15,10,45,917.0,119.0,5.3,16.1,881.5,915.35,715.86
2018,4,15,11,0,922.0,120.0,5.4,16.2,903.0,888.29,696.17
2018,4,15,11,15,924.5,120.5,5.5,16.2,916.5,855.5,672.56
2018,4,15,11,30,927.0,121.0,5.6,16.2,930.0,819.73,646.69
2018,4,15,11,45,928.0,121.0,5.7,16.2,935.5,779.63,616.66
2018,4,15,12,0,929.0,121.0,5.8,16.2,941.0,737.04,583.09
2018,4,15,12,15,927.5,121.0,5.95,16.1,938.5,690.55,546.18
2018,4,15,12,30,926.0,121.0,6.1,16.0,936.0,642.16,506.8
2018,4,15,12,45,922.0,120.5,6.2,15.9,924.5,590.39,463.59
2018,4,15,13,0,918.0,120.0,6.3,15.8,913.0,537.4,418.22
2018,4,15,13,15,910.5,120.5,6.4,15.6,893.5,482.64,370.36
2018,4,15,13,30,903.0,121.0,6.5,15.4,874.0,427.43,320.95
2018,4,15,13,45,783.0,161.5,6.55,15.15,800.5,359.71,263.78
2018,4,15,14,0,663.0,202.0,6.6,14.9,727.0,300.83,215.28
2018,4,15,14,15,412.5,273.0,6.6,14.5,595.5,254.44,185.0
2018,4,15,14,30,162.0,344.0,6.6,14.1,464.0,250.42,192.83
2018,4,15,14,45,101.5,293.0,6.6,13.7,367.0,201.6,157.61
2018,4,15,15,0,41.0,242.0,6.6,13.3,270.0,172.41,144.2
2018,4,15,15,15,27.0,213.5,6.6,13.3,231.5,154.92,129.55
2018,4,15,15,30,13.0,185.0,6.6,13.3,193.0,144.74,121.12
2018,4,15,15,45,49.0,187.0,6.4,12.6,213.0,138.1,116.04
2018,4,15,16,0,85.0,189.0,6.2,11.9,233.0,138.81,117.33
2018,4,15,16,15,106.0,175.5,6.05,11.6,224.5,124.27,105.05
2018,4,15,16,30,127.0,162.0,5.9,11.3,216.0,115.95,98.16
2018,4,15,16,45,178.5,134.5,5.75,11.0,200.0,99.3,83.72
2018,4,15,17,0,230.0,107.0,5.6,10.7,184.0,78.27,65.14
2018,4,15,17,15,233.5,93.0,5.3,10.3,159.5,69.09,57.0
2018,4,15,17,30,237.0,79.0,5.0,9.9,135.0,59.54,48.28
2018,4,15,17,45,193.0,62.0,4.7,9.5,100.0,47.31,36.93
2018,4,15,18,0,149.0,45.0,4.4,9.1,65.0,34.8,25.09
2018,4,15,18,15,92.5,29.5,4.25,8.8,40.0,23.06,12.39
2018,4,15,18,30,36.0,14.0,4.1,8.5,15.0,11.95,0.0
2018,4,15,18,45,18.0,7.0,3.9,8.2,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,5,15,4.0,1.5,1.25,6.35,1.5,0.0,0.0
2018,4,16,5,30,8.0,3.0,1.3,6.6,3.0,0.0,0.0
2018,4,16,5,45,4.0,10.0,1.3,6.9,10.0,11.41,0.0
2018,4,16,6,0,0.0,17.0,1.3,7.2,17.0,14.01,5.04
2018,4,16,6,15,0.0,28.5,1.55,7.55,28.5,23.54,14.46
2018,4,16,6,30,0.0,40.0,1.8,7.9,40.0,33.08,23.13
2018,4,16,6,45,9.5,47.5,2.05,8.2,50.0,47.47,36.36
2018,4,16,7,0,19.0,55.0,2.3,8.5,60.0,67.39,54.25
2018,4,16,7,15,9.5,39.0,2.45,8.65,41.5,41.86,31.52
2018,4,16,7,30,0.0,23.0,2.6,8.8,23.0,18.97,10.97
2018,4,16,7,45,0.0,25.0,2.75,8.95,25.0,20.63,12.38
2018,4,16,8,0,0.0,27.0,2.9,9.1,27.0,22.3,13.76
2018,4,16,8,15,6.0,74.5,3.05,9.15,78.0,67.68,53.1
2018,4,16,8,30,12.0,122.0,3.2,9.2,129.0,116.0,94.21
2018,4,16,8,45,58.5,203.5,3.3,9.25,240.5,256.89,212.96
2018,4,16,9,0,105.0,285.0,3.4,9.3,352.0,390.21,320.91
2018,4,16,9,15,149.0,309.0,3.5,9.3,411.0,473.75,386.76
2018,4,16,9,30,193.0,333.0,3.6,9.3,470.0,534.36,433.89
2018,4,16,9,45,173.5,340.0,3.75,9.3,467.5,513.61,416.2
2018,4,16,10,0,154.0,347.0,3.9,9.3,465.0,492.82,398.91
2018,4,16,10,15,186.5,366.5,4.0,9.3,515.0,532.29,429.73
2018,4,16,10,30,219.0,386.0,4.1,9.3,565.0,568.73,457.75
2018,4,16,10,45,166.0,399.0,4.2,9.3,536.5,521.93,419.55
2018,4,16,11,0,113.0,412.0,4.3,9.3,508.0,477.03,383.03
2018,4,16,11,15,71.0,346.5,4.35,9.35,407.0,361.88,291.84
2018,4,16,11,30,29.0,281.0,4.4,9.4,306.0,265.46,213.91
2018,4,16,11,45,43.5,315.5,4.4,9.45,353.5,301.12,242.8
2018,4,16,12,0,58.0,350.0,4.4,9.5,401.0,333.98,268.83
2018,4,16,12,15,89.0,317.5,4.4,9.45,396.0,323.02,260.45
2018,4,16,12,30,120.0,285.0,4.4,9.4,391.0,305.51,246.6
2018,4,16,12,45,297.0,316.0,4.35,9.4,574.5,409.79,329.24
2018,4,16,13,0,474.0,347.0,4.3,9.4,758.0,491.13,389.52
2018,4,16,13,15,467.0,340.0,4.3,9.35,738.0,448.21,352.78
2018,4,16,13,30,460.0,333.0,4.3,9.3,718.0,405.92,316.43
2018,4,16,13,45,356.5,311.0,4.25,9.3,604.0,331.55,256.72
2018,4,16,14,0,253.0,289.0,4.2,9.3,490.0,263.65,203.33
2018,4,16,14,15,223.0,247.5,4.2,9.3,419.5,211.1,160.66
2018,4,16,14,30,193.0,206.0,4.2,9.3,349.0,163.35,122.77
2018,4,16,14,45,433.5,190.0,4.2,9.3,489.5,146.58,102.54
2018,4,16,15,0,674.0,174.0,4.2,9.3,630.0,108.58,90.48
2018,4,16,15,15,729.5,144.5,4.2,9.3,609.0,91.67,75.89
2018,4,16,15,30,785.0,115.0,4.2,9.3,588.0,84.29,69.59
2018,4,16,15,45,632.0,142.0,4.2,9.25,503.0,93.81,78.27
2018,4,16,16,0,479.0,169.0,4.2,9.2,418.0,111.37,94.12
2018,4,16,16,15,445.5,156.0,4.0,9.1,369.5,104.72,88.54
2018,4,16,16,30,412.0,143.0,3.8,9.0,321.0,97.76,82.65
2018,4,16,16,45,480.0,113.5,3.6,8.85,294.5,80.65,67.57
2018,4,16,17,0,548.0,84.0,3.4,8.7,268.0,62.97,51.79
2018,4,16,17,15,520.5,73.5,3.05,8.3,224.0,56.36,45.9
2018,4,16,17,30,493.0,63.0,2.7,7.9,180.0,49.42,39.52
2018,4,16,17,45,426.0,52.5,2.35,7.55,136.0,41.93,32.42
2018,4,16,18,0,359.0,42.0,2.0,7.2,92.0,34.22,24.87
2018,4,16,18,15,230.0,29.0,1.9,6.9,56.0,23.85,13.56
2018,4,16,18,30,101.0,16.0,1.8,6.6,20.0,13.66,0.0
2018,4,16,18,45,50.5,8.0,1.7,6.3,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,3.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.9,3.6,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.1,3.9,5.0,4.27,0.0
2018,4,17,5,45,145.0,20.0,1.3,4.25,32.0,121.7,0.0
2018,4,17,6,0,262.0,35.0,1.5,4.6,59.0,295.5,228.44
2018,4,17,6,15,363.5,46.5,1.55,4.9,103.0,394.61,331.4
2018,4,17,6,30,465.0,58.0,1.6,5.2,147.0,505.69,427.1
2018,4,17,6,45,526.5,68.0,1.65,5.5,198.0,585.21,492.86
2018,4,17,7,0,588.0,78.0,1.7,5.8,249.0,665.98,556.28
2018,4,17,7,15,638.5,84.0,1.8,6.55,303.0,732.46,605.25
2018,4,17,7,30,689.0,90.0,1.9,7.3,357.0,798.34,651.79
2018,4,17,7,45,725.5,94.0,1.95,8.0,410.5,847.26,683.91
2018,4,17,8,0,762.0,98.0,2.0,8.7,464.0,894.25,713.83
2018,4,17,8,15,788.0,101.5,2.0,9.35,515.0,921.8,728.88
2018,4,17,8,30,814.0,105.0,2.0,10.0,566.0,953.26,746.6
2018,4,17,8,45,833.5,107.5,2.05,10.6,613.0,973.86,757.3
2018,4,17,9,0,853.0,110.0,2.1,11.2,660.0,990.96,765.71
2018,4,17,9,15,869.5,112.0,2.05,11.6,703.0,1000.85,768.63
2018,4,17,9,30,886.0,114.0,2.0,12.0,746.0,995.32,761.33
2018,4,17,9,45,900.5,113.5,1.9,12.4,783.0,993.18,756.04
2018,4,17,10,0,915.0,113.0,1.8,12.8,820.0,987.26,748.34
2018,4,17,10,15,922.0,114.5,1.8,13.15,849.0,972.68,736.57
2018,4,17,10,30,929.0,116.0,1.8,13.5,878.0,954.42,722.6
2018,4,17,10,45,934.0,117.0,1.75,13.8,900.0,930.31,704.39
2018,4,17,11,0,939.0,118.0,1.7,14.1,922.0,902.77,684.06
2018,4,17,11,15,942.0,119.0,1.65,14.3,936.0,870.29,660.76
2018,4,17,11,30,945.0,120.0,1.6,14.5,950.0,834.73,635.44
2018,4,17,11,45,946.5,120.5,1.6,14.75,956.5,794.73,606.88
2018,4,17,12,0,948.0,121.0,1.6,15.0,963.0,752.13,574.74
2018,4,17,12,15,947.0,120.5,1.6,15.15,960.5,704.72,538.73
2018,4,17,12,30,946.0,120.0,1.6,15.3,958.0,655.37,500.41
2018,4,17,12,45,943.5,120.5,1.55,15.45,948.0,604.22,459.36
2018,4,17,13,0,941.0,121.0,1.5,15.6,938.0,551.64,416.1
2018,4,17,13,15,935.5,121.0,1.45,15.65,919.5,496.2,369.66
2018,4,17,13,30,930.0,121.0,1.4,15.7,901.0,440.09,321.46
2018,4,17,13,45,921.5,120.5,1.35,15.8,874.5,382.24,270.95
2018,4,17,14,0,913.0,120.0,1.3,15.9,848.0,324.51,220.2
2018,4,17,14,15,905.5,117.5,1.35,15.85,815.5,266.05,170.13
2018,4,17,14,30,898.0,115.0,1.4,15.8,783.0,208.09,124.0
2018,4,17,14,45,883.0,112.5,1.4,15.75,741.5,150.19,86.63
2018,4,17,15,0,868.0,110.0,1.4,15.7,700.0,83.82,66.91
2018,4,17,15,15,856.5,106.0,1.4,15.7,657.0,77.72,61.95
2018,4,17,15,30,845.0,102.0,1.4,15.7,614.0,76.38,60.99
2018,4,17,15,45,825.5,99.0,1.6,15.45,566.0,75.49,60.48
2018,4,17,16,0,806.0,96.0,1.8,15.2,518.0,74.55,59.93
2018,4,17,16,15,777.5,92.0,1.75,14.9,465.5,72.7,58.6
2018,4,17,16,30,749.0,88.0,1.7,14.6,413.0,64.8,51.92
2018,4,17,16,45,704.0,82.5,1.6,14.25,357.0,61.75,49.47
2018,4,17,17,0,659.0,77.0,1.5,13.9,301.0,58.63,46.89
2018,4,17,17,15,602.5,70.5,1.45,13.0,248.5,54.6,43.48
2018,4,17,17,30,546.0,64.0,1.4,12.1,196.0,50.52,39.86
2018,4,17,17,45,457.0,55.5,1.35,11.2,147.5,44.55,34.32
2018,4,17,18,0,368.0,47.0,1.3,10.3,99.0,38.59,28.46
2018,4,17,18,15,241.0,33.0,1.4,9.85,61.5,25.63,15.12
2018,4,17,18,30,114.0,19.0,1.5,9.4,24.0,16.22,0.0
2018,4,17,18,45,57.0,9.5,1.55,9.0,12.0,8.11,0.0
2018,4,17,19,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,6.2,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,6.5,1.0,0.85,0.0
2018,4,18,5,45,0.0,5.0,1.15,6.75,5.0,4.1,0.0
2018,4,18,6,0,0.0,9.0,1.2,7.0,9.0,7.39,0.27
2018,4,18,6,15,0.0,13.0,1.3,7.35,13.0,10.68,3.54
2018,4,18,6,30,0.0,17.0,1.4,7.7,17.0,13.98,6.58
2018,4,18,6,45,0.0,33.0,1.5,8.05,33.0,27.23,18.3
2018,4,18,7,0,0.0,49.0,1.6,8.4,49.0,40.52,29.97
2018,4,18,7,15,0.0,56.0,1.6,8.65,56.0,46.35,34.99
2018,4,18,7,30,0.0,63.0,1.6,8.9,63.0,52.19,39.93
2018,4,18,7,45,0.0,62.5,1.6,9.15,62.5,51.79,39.4
2018,4,18,8,0,0.0,62.0,1.6,9.4,62.0,51.39,38.87
2018,4,18,8,15,3.0,99.0,1.6,9.75,100.5,86.16,68.49
2018,4,18,8,30,6.0,136.0,1.6,10.1,139.0,123.32,99.5
2018,4,18,8,45,6.0,147.0,1.6,10.45,150.5,132.84,106.89
2018,4,18,9,0,6.0,158.0,1.6,10.8,162.0,142.3,114.24
2018,4,18,9,15,8.0,184.5,1.6,11.1,190.0,168.15,135.05
2018,4,18,9,30,10.0,211.0,1.6,11.4,218.0,193.74,155.33
2018,4,18,9,45,45.0,257.0,1.6,11.75,291.5,284.89,228.8
2018,4,18,10,0,80.0,303.0,1.6,12.1,365.0,359.94,287.21
2018,4,18,10,15,182.0,346.0,1.6,12.25,494.0,507.42,400.7
2018,4,18,10,30,284.0,389.0,1.6,12.4,623.0,645.14,501.21
2018,4,18,10,45,275.0,403.0,1.65,12.6,634.0,633.59,490.35
2018,4,18,11,0,266.0,417.0,1.7,12.8,645.0,620.77,480.01
2018,4,18,11,15,255.0,426.0,1.75,12.95,647.5,600.69,464.56
2018,4,18,11,30,244.0,435.0,1.8,13.1,650.0,572.29,443.16
2018,4,18,11,45,222.0,441.0,1.85,13.25,637.5,542.86,420.66
2018,4,18,12,0,200.0,447.0,1.9,13.4,625.0,514.27,398.68
2018,4,18,12,15,161.0,443.5,1.95,13.6,586.5,468.58,363.69
2018,4,18,12,30,122.0,440.0,2.0,13.8,548.0,426.34,331.25
2018,4,18,12,45,124.5,435.0,2.1,13.95,544.5,408.93,317.9
2018,4,18,13,0,127.0,430.0,2.2,14.1,541.0,391.27,304.02
2018,4,18,13,15,141.5,421.5,2.3,14.25,542.5,376.17,291.8
2018,4,18,13,30,156.0,413.0,2.4,14.4,544.0,359.65,278.09
2018,4,18,13,45,234.5,388.0,2.45,14.55,578.5,351.88,269.03
2018,4,18,14,0,313.0,363.0,2.5,14.7,613.0,325.73,244.47
2018,4,18,14,15,317.5,345.5,2.6,14.7,590.5,289.88,214.86
2018,4,18,14,30,322.0,328.0,2.7,14.7,568.0,254.09,186.51
2018,4,18,14,45,401.5,284.5,2.75,14.65,568.5,199.99,143.87
2018,4,18,15,0,481.0,241.0,2.8,14.6,569.0,147.39,121.55
2018,4,18,15,15,647.5,174.5,2.8,14.6,586.0,108.66,88.85
2018,4,18,15,30,814.0,108.0,2.8,14.6,603.0,79.78,64.19
2018,4,18,15,45,829.5,94.5,2.8,14.2,564.0,72.35,58.04
2018,4,18,16,0,845.0,81.0,2.8,13.8,525.0,64.41,51.37
2018,4,18,16,15,827.0,77.5,2.7,13.45,476.0,62.63,50.06
2018,4,18,16,30,809.0,74.0,2.6,13.1,427.0,60.77,48.66
2018,4,18,16,45,775.5,69.0,2.5,12.75,372.5,57.49,45.97
2018,4,18,17,0,742.0,64.0,2.4,12.4,318.0,54.12,43.13
2018,4,18,17,15,690.0,59.5,2.15,11.5,264.0,50.92,40.44
2018,4,18,17,30,638.0,55.0,1.9,10.6,210.0,43.85,34.11
2018,4,18,17,45,555.5,48.0,1.7,9.65,159.5,38.73,29.33
2018,4,18,18,0,473.0,41.0,1.5,8.7,109.0,33.64,24.31
2018,4,18,18,15,329.0,30.5,1.55,8.2,68.5,25.29,15.26
2018,4,18,18,30,185.0,20.0,1.6,7.7,28.0,16.88,0.0
2018,4,18,18,45,92.5,10.0,1.65,7.2,14.0,8.54,0.0
2018,4,18,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,5,15,35.0,4.5,1.55,4.1,4.5,0.0,0.0
2018,4,19,5,30,70.0,9.0,1.7,4.9,9.0,55.86,0.0
2018,4,19,5,45,194.5,20.5,1.85,5.75,36.5,195.69,0.0
2018,4,19,6,0,319.0,32.0,2.0,6.6,64.0,333.66,265.93
2018,4,19,6,15,438.0,40.5,2.25,7.4,112.0,450.23,376.27
2018,4,19,6,30,557.0,49.0,2.5,8.2,160.0,573.93,480.55
2018,4,19,6,45,617.5,55.5,2.8,9.0,212.5,649.96,542.73
2018,4,19,7,0,678.0,62.0,3.1,9.8,265.0,720.66,597.83
2018,4,19,7,15,718.0,67.0,3.2,10.45,318.5,778.66,640.1
2018,4,19,7,30,758.0,72.0,3.3,11.1,372.0,835.47,679.78
2018,4,19,7,45,786.5,76.5,3.45,11.75,425.0,879.07,708.73
2018,4,19,8,0,815.0,81.0,3.6,12.4,478.0,920.33,735.36
2018,4,19,8,15,836.0,84.5,3.65,12.9,528.5,950.27,753.16
2018,4,19,8,30,857.0,88.0,3.7,13.4,579.0,977.12,768.63
2018,4,19,8,45,872.0,91.0,3.75,13.85,625.5,982.77,769.23
2018,4,19,9,0,887.0,94.0,3.8,14.3,672.0,996.24,775.65
2018,4,19,9,15,901.0,95.5,3.8,14.7,714.0,1003.35,777.47
2018,4,19,9,30,915.0,97.0,3.8,15.1,756.0,1006.76,776.94
2018,4,19,9,45,926.5,97.5,3.8,15.5,792.5,1002.84,771.54
2018,4,19,10,0,938.0,98.0,3.8,15.9,829.0,995.13,763.78
2018,4,19,10,15,943.5,100.0,3.85,16.2,857.5,979.62,751.48
2018,4,19,10,30,949.0,102.0,3.9,16.5,886.0,960.41,736.82
2018,4,19,10,45,952.5,103.5,3.9,16.75,907.5,935.33,718.07
2018,4,19,11,0,956.0,105.0,3.9,17.0,929.0,906.82,697.06
2018,4,19,11,15,958.5,105.5,3.9,17.2,942.5,873.27,672.72
2018,4,19,11,30,961.0,106.0,3.9,17.4,956.0,836.66,646.24
2018,4,19,11,45,962.0,106.0,3.95,17.55,961.5,795.63,616.86
2018,4,19,12,0,963.0,106.0,4.0,17.7,967.0,752.03,583.21
2018,4,19,12,15,961.0,106.5,4.0,17.85,964.0,704.54,545.82
2018,4,19,12,30,959.0,107.0,4.0,18.0,961.0,655.12,506.15
2018,4,19,12,45,923.5,123.0,3.95,18.1,938.0,597.76,459.45
2018,4,19,13,0,888.0,139.0,3.9,18.2,915.0,541.31,412.59
2018,4,19,13,15,905.0,127.5,3.85,18.25,904.5,490.18,368.59
2018,4,19,13,30,922.0,116.0,3.8,18.3,894.0,436.3,321.05
2018,4,19,13,45,918.5,113.5,3.75,18.35,869.5,379.35,270.4
2018,4,19,14,0,915.0,111.0,3.7,18.4,845.0,322.03,219.15
2018,4,19,14,15,917.0,105.0,3.6,18.4,816.0,263.42,167.72
2018,4,19,14,30,919.0,99.0,3.5,18.4,787.0,204.29,119.49
2018,4,19,14,45,908.0,97.0,3.45,18.35,748.0,146.21,81.11
2018,4,19,15,0,897.0,95.0,3.4,18.3,709.0,89.42,60.72
2018,4,19,15,15,882.5,93.0,3.4,18.3,665.0,80.03,63.3
2018,4,19,15,30,868.0,91.0,3.4,18.3,621.0,78.91,62.54
2018,4,19,15,45,847.0,89.0,3.1,18.15,572.0,68.8,54.07
2018,4,19,16,0,826.0,87.0,2.8,18.0,523.0,68.26,53.83
2018,4,19,16,15,798.5,83.5,2.6,17.6,470.5,66.54,52.61
2018,4,19,16,30,771.0,80.0,2.4,17.2,418.0,64.76,51.33
2018,4,19,16,45,733.0,76.0,2.15,16.8,364.5,62.44,49.54
2018,4,19,17,0,695.0,72.0,1.9,16.4,311.0,55.11,43.3
2018,4,19,17,15,639.5,66.0,1.85,15.45,257.5,51.27,40.1
2018,4,19,17,30,584.0,60.0,1.8,14.5,204.0,47.38,36.7
2018,4,19,17,45,500.0,52.0,1.75,13.5,154.5,41.66,31.47
2018,4,19,18,0,416.0,44.0,1.7,12.5,105.0,35.92,25.95
2018,4,19,18,15,282.5,32.0,1.85,12.0,66.0,26.42,16.13
2018,4,19,18,30,149.0,20.0,2.0,11.5,27.0,15.62,0.0
2018,4,19,18,45,74.5,10.0,2.1,10.95,13.5,8.54,0.0
2018,4,19,19,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,20,5,15,32.5,4.0,1.15,6.6,4.5,0.0,0.0
2018,4,20,5,30,65.0,8.0,1.1,7.3,9.0,51.69,0.0
2018,4,20,5,45,199.5,21.0,1.05,8.0,39.0,202.92,12.71
2018,4,20,6,0,334.0,34.0,1.0,8.7,69.0,347.72,276.0
2018,4,20,6,15,433.5,43.0,1.1,9.3,115.0,450.52,370.67
2018,4,20,6,30,533.0,52.0,1.2,9.9,161.0,558.84,459.84
2018,4,20,6,45,596.0,58.5,1.25,10.55,213.0,636.59,520.47
2018,4,20,7,0,659.0,65.0,1.3,11.2,265.0,715.77,578.86
2018,4,20,7,15,701.5,70.0,1.4,12.1,318.5,768.51,615.08
2018,4,20,7,30,744.0,75.0,1.5,13.0,372.0,827.41,654.35
2018,4,20,7,45,774.5,78.0,1.65,13.9,424.5,870.78,681.85
2018,4,20,8,0,805.0,81.0,1.8,14.8,477.0,911.87,707.21
2018,4,20,8,15,826.0,84.5,1.9,15.35,527.0,941.7,724.71
2018,4,20,8,30,847.0,88.0,2.0,15.9,577.0,968.48,740.06
2018,4,20,8,45,863.0,90.5,2.1,16.5,623.0,974.44,741.19
2018,4,20,9,0,879.0,93.0,2.2,17.1,669.0,988.32,747.98
2018,4,20,9,15,893.0,94.0,2.3,17.55,710.0,994.91,750.31
2018,4,20,9,30,907.0,95.0,2.4,18.0,751.0,997.87,750.41
2018,4,20,9,45,918.5,95.5,2.5,18.5,787.0,994.1,746.06
2018,4,20,10,0,930.0,96.0,2.6,19.0,823.0,986.57,739.39
2018,4,20,10,15,936.5,97.0,2.7,19.4,851.5,971.14,727.88
2018,4,20,10,30,943.0,98.0,2.8,19.8,880.0,952.06,714.08
2018,4,20,10,45,946.0,99.0,2.9,20.25,900.5,926.33,695.74
2018,4,20,11,0,949.0,100.0,3.0,20.7,921.0,897.26,675.18
2018,4,20,11,15,951.0,101.0,3.05,20.95,934.5,864.16,652.03
2018,4,20,11,30,953.0,102.0,3.1,21.2,948.0,828.04,626.76
2018,4,20,11,45,953.5,102.0,3.15,21.5,953.0,787.09,597.93
2018,4,20,12,0,954.0,102.0,3.2,21.8,958.0,743.63,565.08
2018,4,20,12,15,953.0,103.0,3.2,21.9,956.0,697.73,529.86
2018,4,20,12,30,952.0,104.0,3.2,22.0,954.0,649.79,492.32
2018,4,20,12,45,949.0,103.5,3.25,22.15,943.0,597.8,450.92
2018,4,20,13,0,946.0,103.0,3.3,22.3,932.0,544.46,407.33
2018,4,20,13,15,941.5,102.5,3.35,22.3,913.5,489.34,361.36
2018,4,20,13,30,937.0,102.0,3.4,22.3,895.0,433.45,313.51
2018,4,20,13,45,930.5,101.0,3.45,22.3,869.5,376.03,263.48
2018,4,20,14,0,924.0,100.0,3.5,22.3,844.0,318.52,212.98
2018,4,20,14,15,915.5,99.0,3.55,22.15,811.5,260.72,163.37
2018,4,20,14,30,907.0,98.0,3.6,22.0,779.0,203.48,117.66
2018,4,20,14,45,895.5,96.5,3.7,21.85,740.5,146.44,80.2
2018,4,20,15,0,884.0,95.0,3.8,21.7,702.0,90.74,59.88
2018,4,20,15,15,869.5,92.5,3.8,21.7,658.0,79.45,61.94
2018,4,20,15,30,855.0,90.0,3.8,21.7,614.0,78.04,60.93
2018,4,20,15,45,835.5,87.0,3.95,20.95,565.5,67.19,52.07
2018,4,20,16,0,816.0,84.0,4.1,20.2,517.0,65.93,51.34
2018,4,20,16,15,790.0,81.0,4.1,19.5,466.0,64.53,50.46
2018,4,20,16,30,764.0,78.0,4.1,18.8,415.0,63.09,49.54
2018,4,20,16,45,729.0,73.5,4.1,18.1,362.5,60.36,47.46
2018,4,20,17,0,694.0,69.0,4.1,17.4,310.0,57.57,45.26
2018,4,20,17,15,644.0,63.0,4.0,16.4,257.5,48.95,37.87
2018,4,20,17,30,594.0,57.0,3.9,15.4,205.0,45.0,34.44
2018,4,20,17,45,517.5,49.5,3.8,14.4,156.5,39.62,29.54
2018,4,20,18,0,441.0,42.0,3.7,13.4,108.0,34.21,24.36
2018,4,20,18,15,316.5,31.0,3.65,12.75,69.0,25.53,15.52
2018,4,20,18,30,192.0,20.0,3.6,12.1,30.0,16.71,0.0
2018,4,20,18,45,96.0,10.0,3.55,11.5,15.0,8.54,0.0
2018,4,20,19,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,21,5,15,36.0,4.5,1.25,6.85,5.0,0.0,0.0
2018,4,21,5,30,72.0,9.0,1.4,7.6,10.0,57.51,0.0
2018,4,21,5,45,206.5,22.0,1.5,8.35,41.0,211.89,56.61
2018,4,21,6,0,341.0,35.0,1.6,9.1,72.0,354.89,285.06
2018,4,21,6,15,434.5,44.0,1.6,9.7,117.5,453.38,375.04
2018,4,21,6,30,528.0,53.0,1.6,10.3,163.0,556.9,460.43
2018,4,21,6,45,589.5,59.5,1.6,10.95,214.5,633.3,520.08
2018,4,21,7,0,651.0,66.0,1.6,11.6,266.0,711.05,577.36
2018,4,21,7,15,691.5,71.0,1.5,12.2,318.5,768.01,615.53
2018,4,21,7,30,732.0,76.0,1.4,12.8,371.0,818.58,647.2
2018,4,21,7,45,761.5,79.5,1.3,13.4,423.0,861.43,671.99
2018,4,21,8,0,791.0,83.0,1.2,14.0,475.0,902.03,694.22
2018,4,21,8,15,812.5,86.5,1.25,14.65,524.5,932.19,710.97
2018,4,21,8,30,834.0,90.0,1.3,15.3,574.0,959.35,725.63
2018,4,21,8,45,850.0,93.0,1.3,16.0,620.0,977.18,733.08
2018,4,21,9,0,866.0,96.0,1.3,16.7,666.0,980.15,730.96
2018,4,21,9,15,880.0,97.5,1.35,17.35,707.5,987.31,732.9
2018,4,21,9,30,894.0,99.0,1.4,18.0,749.0,990.85,732.56
2018,4,21,9,45,905.5,99.5,1.4,18.7,784.5,987.14,726.79
2018,4,21,10,0,917.0,100.0,1.4,19.4,820.0,979.72,718.92
2018,4,21,10,15,924.0,101.0,1.45,20.0,848.5,964.89,707.54
2018,4,21,10,30,931.0,102.0,1.5,20.6,877.0,946.44,694.02
2018,4,21,10,45,936.0,103.0,1.55,21.2,898.5,922.65,677.16
2018,4,21,11,0,941.0,104.0,1.6,21.8,920.0,895.45,658.17
2018,4,21,11,15,944.0,104.0,1.6,22.2,933.5,862.38,635.27
2018,4,21,11,30,947.0,104.0,1.6,22.6,947.0,826.31,610.43
2018,4,21,11,45,948.5,104.0,1.65,23.05,953.0,786.28,583.28
2018,4,21,12,0,950.0,104.0,1.7,23.5,959.0,743.69,552.15
2018,4,21,12,15,949.5,104.0,1.7,23.65,956.5,697.44,517.93
2018,4,21,12,30,949.0,104.0,1.7,23.8,954.0,649.18,481.43
2018,4,21,12,45,947.5,103.5,1.7,23.95,944.0,598.18,441.98
2018,4,21,13,0,946.0,103.0,1.7,24.1,934.0,545.69,400.27
2018,4,21,13,15,942.0,102.0,1.7,24.2,916.0,490.47,355.38
2018,4,21,13,30,938.0,101.0,1.7,24.3,898.0,434.46,308.6
2018,4,21,13,45,932.0,100.5,1.7,24.35,872.5,377.56,260.16
2018,4,21,14,0,926.0,100.0,1.7,24.4,847.0,320.5,211.09
2018,4,21,14,15,918.0,98.0,1.75,24.35,814.5,262.09,161.97
2018,4,21,14,30,910.0,96.0,1.8,24.3,782.0,204.23,116.42
2018,4,21,14,45,899.0,95.0,1.8,24.25,744.0,147.47,79.43
2018,4,21,15,0,888.0,94.0,1.8,24.2,706.0,91.98,58.94
2018,4,21,15,15,873.5,91.5,1.8,24.2,662.0,78.89,60.77
2018,4,21,15,30,859.0,89.0,1.8,24.2,618.0,77.47,59.77
2018,4,21,15,45,838.0,87.0,1.8,23.9,569.5,67.16,51.38
2018,4,21,16,0,817.0,85.0,1.8,23.6,521.0,66.58,51.14
2018,4,21,16,15,789.0,82.5,1.8,23.15,469.5,65.54,50.53
2018,4,21,16,30,761.0,80.0,1.8,22.7,418.0,64.5,49.92
2018,4,21,16,45,724.0,76.0,1.8,22.3,365.0,62.19,48.2
2018,4,21,17,0,687.0,72.0,1.8,21.9,312.0,54.9,42.11
2018,4,21,17,15,638.5,65.5,1.7,20.75,260.0,50.74,38.75
2018,4,21,17,30,590.0,59.0,1.6,19.6,208.0,46.49,35.15
2018,4,21,17,45,515.5,51.5,1.55,18.45,159.5,41.18,30.43
2018,4,21,18,0,441.0,44.0,1.5,17.3,111.0,35.86,25.43
2018,4,21,18,15,317.5,33.0,1.65,16.6,71.5,27.24,16.83
2018,4,21,18,30,194.0,22.0,1.8,15.9,32.0,18.49,0.0
2018,4,21,18,45,97.0,11.0,1.95,15.15,16.0,9.39,0.0
2018,4,21,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,5,15,32.0,5.5,1.2,7.7,6.0,0.0,0.0
2018,4,22,5,30,64.0,11.0,1.3,8.4,12.0,53.8,0.0
2018,4,22,5,45,198.5,25.5,1.4,9.1,44.5,214.69,88.04
2018,4,22,6,0,333.0,40.0,1.5,9.8,77.0,353.03,284.76
2018,4,22,6,15,433.5,49.0,1.55,10.45,124.0,458.97,378.89
2018,4,22,6,30,534.0,58.0,1.6,11.1,171.0,569.16,468.87
2018,4,22,6,45,599.0,64.0,1.65,11.7,224.0,648.67,530.69
2018,4,22,7,0,664.0,70.0,1.7,12.3,277.0,729.36,590.15
2018,4,22,7,15,701.5,76.5,1.65,13.1,330.5,786.05,627.8
2018,4,22,7,30,739.0,83.0,1.6,13.9,384.0,841.68,662.95
2018,4,22,7,45,698.5,100.0,1.5,14.75,414.5,834.73,652.14
2018,4,22,8,0,658.0,117.0,1.4,15.6,445.0,822.81,638.54
2018,4,22,8,15,727.5,114.0,1.35,16.25,510.5,890.28,680.83
2018,4,22,8,30,797.0,111.0,1.3,16.9,576.0,949.38,715.09
2018,4,22,8,45,813.5,115.5,1.25,17.55,622.5,969.18,722.73
2018,4,22,9,0,830.0,120.0,1.2,18.2,669.0,985.49,728.54
2018,4,22,9,15,800.5,139.5,1.2,18.7,695.5,969.41,714.83
2018,4,22,9,30,771.0,159.0,1.2,19.2,722.0,957.4,704.42
2018,4,22,9,45,813.5,150.5,1.25,19.7,769.5,966.47,708.6
2018,4,22,10,0,856.0,142.0,1.3,20.2,817.0,979.03,714.83
2018,4,22,10,15,782.0,184.5,1.35,20.55,817.5,938.29,687.26
2018,4,22,10,30,708.0,227.0,1.4,20.9,818.0,888.34,653.69
2018,4,22,10,45,631.0,273.0,1.45,21.25,809.5,836.18,616.48
2018,4,22,11,0,554.0,319.0,1.5,21.6,801.0,783.55,578.66
2018,4,22,11,15,509.5,342.0,1.5,21.95,790.5,739.67,546.83
2018,4,22,11,30,465.0,365.0,1.5,22.3,780.0,695.86,514.79
2018,4,22,11,45,472.0,367.0,1.55,22.65,790.5,673.1,498.33
2018,4,22,12,0,479.0,369.0,1.6,23.0,801.0,648.29,479.98
2018,4,22,12,15,485.5,365.0,1.6,23.3,802.0,616.65,456.44
2018,4,22,12,30,492.0,361.0,1.6,23.6,803.0,583.58,431.51
2018,4,22,12,45,618.5,293.5,1.65,23.9,843.0,565.11,417.24
2018,4,22,13,0,745.0,226.0,1.7,24.2,883.0,537.26,394.33
2018,4,22,13,15,834.0,173.5,1.7,24.3,895.0,494.18,358.67
2018,4,22,13,30,923.0,121.0,1.7,24.4,907.0,444.04,315.66
2018,4,22,13,45,917.5,119.5,1.7,24.55,881.5,387.15,267.38
2018,4,22,14,0,912.0,118.0,1.7,24.7,856.0,330.11,218.51
2018,4,22,14,15,900.0,117.0,1.7,24.7,821.5,272.07,169.99
2018,4,22,14,30,888.0,116.0,1.7,24.7,787.0,215.0,125.29
2018,4,22,14,45,872.0,114.5,1.7,24.7,746.0,158.44,88.37
2018,4,22,15,0,856.0,113.0,1.7,24.7,705.0,93.58,59.22
2018,4,22,15,15,845.5,107.5,1.7,24.7,661.5,77.97,59.85
2018,4,22,15,30,835.0,102.0,1.7,24.7,618.0,75.73,58.19
2018,4,22,15,45,819.0,99.0,1.6,24.5,572.0,74.93,57.75
2018,4,22,16,0,803.0,96.0,1.5,24.3,526.0,74.07,57.26
2018,4,22,16,15,778.5,91.5,1.4,24.0,475.0,71.92,55.72
2018,4,22,16,30,754.0,87.0,1.3,23.7,424.0,69.67,54.08
2018,4,22,16,45,718.5,81.5,1.25,23.4,370.5,60.82,46.78
2018,4,22,17,0,683.0,76.0,1.2,23.1,317.0,57.75,44.34
2018,4,22,17,15,621.5,70.5,1.15,21.95,262.0,54.36,41.68
2018,4,22,17,30,560.0,65.0,1.1,20.8,207.0,50.99,38.89
2018,4,22,17,45,481.5,56.5,1.1,19.65,158.5,45.07,33.66
2018,4,22,18,0,403.0,48.0,1.1,18.5,110.0,39.08,28.11
2018,4,22,18,15,282.5,35.5,1.15,17.85,71.0,29.29,18.58
2018,4,22,18,30,162.0,23.0,1.2,17.2,32.0,17.93,0.0
2018,4,22,18,45,81.0,11.5,1.3,16.5,16.0,9.82,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,23,5,15,18.5,5.5,1.0,10.9,6.0,0.0,0.0
2018,4,23,5,30,37.0,11.0,1.0,11.3,12.0,35.13,0.0
2018,4,23,5,45,114.0,25.5,1.0,11.75,37.0,154.25,76.85
2018,4,23,6,0,191.0,40.0,1.0,12.2,62.0,245.65,197.18
2018,4,23,6,15,248.5,55.0,1.1,12.7,99.0,315.1,260.4
2018,4,23,6,30,306.0,70.0,1.2,13.2,136.0,388.4,322.84
2018,4,23,6,45,354.0,84.0,1.3,13.7,180.5,454.69,376.96
2018,4,23,7,0,402.0,98.0,1.4,14.2,225.0,522.51,429.75
2018,4,23,7,15,477.5,105.5,1.4,14.9,282.5,607.86,492.47
2018,4,23,7,30,553.0,113.0,1.4,15.6,340.0,704.4,560.35
2018,4,23,7,45,640.5,110.0,1.4,16.3,406.5,792.45,619.02
2018,4,23,8,0,728.0,107.0,1.4,17.0,473.0,879.45,674.6
2018,4,23,8,15,753.0,111.5,1.4,17.6,523.0,913.14,692.64
2018,4,23,8,30,778.0,116.0,1.4,18.2,573.0,937.34,704.69
2018,4,23,8,45,796.5,119.5,1.4,18.85,619.0,957.9,714.22
2018,4,23,9,0,815.0,123.0,1.4,19.5,665.0,975.04,721.52
2018,4,23,9,15,836.0,122.5,1.3,20.1,707.5,986.53,723.76
2018,4,23,9,30,857.0,122.0,1.2,20.7,750.0,994.28,723.65
2018,4,23,9,45,875.5,119.0,1.1,21.3,786.5,981.34,710.54
2018,4,23,10,0,894.0,116.0,1.0,21.9,823.0,976.89,703.27
2018,4,23,10,15,901.0,117.5,0.95,22.5,851.5,962.59,690.78
2018,4,23,10,30,908.0,119.0,0.9,23.1,880.0,944.71,676.39
2018,4,23,10,45,913.0,120.0,0.9,23.65,901.0,921.07,659.65
2018,4,23,11,0,918.0,121.0,0.9,24.2,922.0,894.09,640.98
2018,4,23,11,15,920.5,122.0,0.95,24.45,935.5,861.85,620.58
2018,4,23,11,30,923.0,123.0,1.0,24.7,949.0,826.67,598.2
2018,4,23,11,45,923.0,123.5,1.1,24.95,954.0,786.47,572.59
2018,4,23,12,0,923.0,124.0,1.2,25.2,959.0,743.89,543.38
2018,4,23,12,15,921.5,124.0,1.25,25.3,956.0,697.78,510.68
2018,4,23,12,30,920.0,124.0,1.3,25.4,953.0,649.86,475.76
2018,4,23,12,45,916.5,124.0,1.4,25.45,942.0,599.24,438.24
2018,4,23,13,0,913.0,124.0,1.5,25.5,931.0,547.4,398.45
2018,4,23,13,15,908.5,123.5,1.5,25.5,913.0,493.76,355.55
2018,4,23,13,30,904.0,123.0,1.5,25.5,895.0,439.44,310.86
2018,4,23,13,45,897.5,122.0,1.55,25.5,869.5,383.66,264.17
2018,4,23,14,0,891.0,121.0,1.6,25.5,844.0,327.83,216.83
2018,4,23,14,15,882.5,118.5,1.65,25.45,811.5,270.8,169.27
2018,4,23,14,30,874.0,116.0,1.7,25.4,779.0,214.4,125.03
2018,4,23,14,45,862.5,113.5,1.7,25.3,740.5,158.55,88.2
2018,4,23,15,0,851.0,111.0,1.7,25.2,702.0,93.78,58.19
2018,4,23,15,15,835.5,109.0,1.7,25.2,658.5,78.63,60.27
2018,4,23,15,30,820.0,107.0,1.7,25.2,615.0,78.69,60.51
2018,4,23,15,45,800.0,103.0,1.75,24.8,567.0,77.28,59.63
2018,4,23,16,0,780.0,99.0,1.8,24.4,519.0,75.76,58.66
2018,4,23,16,15,753.0,95.0,1.85,23.95,468.0,74.06,57.54
2018,4,23,16,30,726.0,91.0,1.9,23.5,417.0,66.11,51.1
2018,4,23,16,45,689.5,85.5,1.95,23.0,364.5,63.27,48.96
2018,4,23,17,0,653.0,80.0,2.0,22.5,312.0,60.34,46.68
2018,4,23,17,15,600.5,73.5,2.0,21.35,260.0,56.42,43.57
2018,4,23,17,30,548.0,67.0,2.0,20.2,208.0,52.43,40.24
2018,4,23,17,45,470.5,58.0,2.0,19.05,159.5,46.17,34.72
2018,4,23,18,0,393.0,49.0,2.0,17.9,111.0,39.81,28.84
2018,4,23,18,15,276.5,36.5,2.25,17.15,72.0,28.31,17.95
2018,4,23,18,30,160.0,24.0,2.5,16.4,33.0,18.68,0.13
2018,4,23,18,45,80.0,12.0,2.7,15.65,16.5,10.24,0.0
2018,4,23,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,24,5,15,36.0,6.5,1.85,8.95,7.5,0.0,0.0
2018,4,24,5,30,72.0,13.0,2.1,9.5,15.0,61.33,0.0
2018,4,24,5,45,189.5,28.0,2.35,10.05,47.5,216.51,127.31
2018,4,24,6,0,307.0,43.0,2.6,10.6,80.0,340.53,278.44
2018,4,24,6,15,400.0,53.5,2.6,11.1,126.0,438.13,365.48
2018,4,24,6,30,493.0,64.0,2.6,11.6,172.0,543.32,452.8
2018,4,24,6,45,557.5,71.0,2.65,12.15,224.0,623.14,516.08
2018,4,24,7,0,622.0,78.0,2.7,12.7,276.0,704.04,577.1
2018,4,24,7,15,665.5,83.5,2.65,13.3,329.5,764.15,619.13
2018,4,24,7,30,709.0,89.0,2.6,13.9,383.0,823.44,658.85
2018,4,24,7,45,741.0,93.0,2.6,14.5,435.5,868.36,687.17
2018,4,24,8,0,773.0,97.0,2.6,15.1,488.0,905.11,709.05
2018,4,24,8,15,797.5,100.0,2.55,15.55,538.5,937.42,727.38
2018,4,24,8,30,822.0,103.0,2.5,16.0,589.0,966.72,743.35
2018,4,24,8,45,833.5,107.5,2.45,16.5,633.0,981.64,749.22
2018,4,24,9,0,845.0,112.0,2.4,17.0,677.0,993.04,752.9
2018,4,24,9,15,865.5,112.0,2.4,17.45,720.5,1004.45,757.38
2018,4,24,9,30,886.0,112.0,2.4,17.9,764.0,1000.44,751.71
2018,4,24,9,45,895.5,113.0,2.4,18.3,798.5,995.1,745.66
