Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,10,0,905.0,114.0,2.4,18.7,833.0,986.11,737.38
2018,4,24,10,15,911.5,116.0,2.45,19.05,861.5,971.67,726.35
2018,4,24,10,30,918.0,118.0,2.5,19.4,890.0,953.62,713.08
2018,4,24,10,45,923.0,118.5,2.55,19.75,911.0,929.26,695.71
2018,4,24,11,0,928.0,119.0,2.6,20.1,932.0,901.55,676.19
2018,4,24,11,15,931.0,119.5,2.65,20.3,945.5,868.99,653.77
2018,4,24,11,30,934.0,120.0,2.7,20.5,959.0,833.45,629.28
2018,4,24,11,45,934.5,120.5,2.8,20.7,964.0,793.28,601.51
2018,4,24,12,0,935.0,121.0,2.9,20.9,969.0,750.65,569.91
2018,4,24,12,15,936.5,119.5,2.95,21.0,967.0,704.84,535.28
2018,4,24,12,30,938.0,118.0,3.0,21.1,965.0,656.97,498.26
2018,4,24,12,45,938.5,116.0,3.1,21.2,955.5,606.31,458.3
2018,4,24,13,0,939.0,114.0,3.2,21.3,946.0,554.06,415.9
2018,4,24,13,15,936.0,112.5,3.3,21.2,928.0,499.24,370.52
2018,4,24,13,30,933.0,111.0,3.4,21.1,910.0,443.57,323.09
2018,4,24,13,45,928.0,109.5,3.5,21.05,884.5,386.6,273.46
2018,4,24,14,0,923.0,108.0,3.6,21.0,859.0,329.4,223.1
2018,4,24,14,15,915.0,106.5,3.7,20.75,827.0,271.55,173.16
2018,4,24,14,30,907.0,105.0,3.8,20.5,795.0,214.23,126.64
2018,4,24,14,45,895.5,103.5,3.9,20.25,756.0,157.32,87.81
2018,4,24,15,0,884.0,102.0,4.0,20.0,717.0,101.74,64.45
2018,4,24,15,15,871.0,99.0,4.0,20.0,673.5,83.26,65.55
2018,4,24,15,30,858.0,96.0,4.0,20.0,630.0,72.04,56.2
2018,4,24,15,45,837.0,94.0,4.05,19.1,581.5,71.66,56.27
2018,4,24,16,0,816.0,92.0,4.1,18.2,533.0,71.27,56.33
2018,4,24,16,15,742.0,98.5,4.05,17.6,470.0,69.79,55.38
2018,4,24,16,30,668.0,105.0,4.0,17.0,407.0,75.06,60.32
2018,4,24,16,45,644.0,94.5,3.95,16.35,356.5,69.16,55.5
2018,4,24,17,0,620.0,84.0,3.9,15.7,306.0,62.91,50.27
2018,4,24,17,15,597.0,76.0,3.7,14.9,261.5,58.24,46.37
2018,4,24,17,30,574.0,68.0,3.5,14.1,217.0,53.35,42.1
2018,4,24,17,45,494.5,59.0,3.3,13.3,167.0,47.06,36.38
2018,4,24,18,0,415.0,50.0,3.1,12.5,117.0,40.69,30.32
2018,4,24,18,15,297.0,37.5,3.05,11.95,76.5,30.94,20.75
2018,4,24,18,30,179.0,25.0,3.0,11.4,36.0,19.48,2.53
2018,4,24,18,45,89.5,12.5,2.95,10.9,18.0,10.67,0.0
2018,4,24,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,25,5,15,42.5,7.0,2.3,6.65,8.0,0.0,0.0
2018,4,25,5,30,85.0,14.0,2.6,7.2,16.0,71.41,0.0
2018,4,25,5,45,212.5,28.0,2.85,7.75,50.0,235.35,153.31
2018,4,25,6,0,340.0,42.0,3.1,8.3,84.0,363.5,301.33
2018,4,25,6,15,432.5,51.0,3.15,8.8,131.0,463.1,390.21
2018,4,25,6,30,525.0,60.0,3.2,9.3,178.0,566.81,477.23
2018,4,25,6,45,585.0,67.5,3.2,9.8,230.5,643.79,538.77
2018,4,25,7,0,645.0,75.0,3.2,10.3,283.0,721.86,598.11
2018,4,25,7,15,685.5,80.0,3.15,10.85,336.0,778.95,638.5
2018,4,25,7,30,726.0,85.0,3.1,11.4,389.0,835.09,676.62
2018,4,25,7,45,742.0,91.5,3.05,11.95,436.5,868.22,696.62
2018,4,25,8,0,758.0,98.0,3.0,12.5,484.0,892.63,709.96
2018,4,25,8,15,793.0,99.5,2.9,13.15,538.5,933.36,734.02
2018,4,25,8,30,828.0,101.0,2.8,13.8,593.0,971.24,755.31
2018,4,25,8,45,844.0,104.0,2.7,14.4,638.5,988.84,762.35
2018,4,25,9,0,860.0,107.0,2.6,15.0,684.0,1002.95,767.15
2018,4,25,9,15,872.0,109.5,2.55,15.55,724.5,996.98,759.09
2018,4,25,9,30,884.0,112.0,2.5,16.1,765.0,999.39,757.12
2018,4,25,9,45,892.5,113.5,2.5,16.6,799.0,993.64,750.41
2018,4,25,10,0,901.0,115.0,2.5,17.1,833.0,984.26,741.54
2018,4,25,10,15,906.5,117.0,2.55,17.6,860.5,968.95,729.41
2018,4,25,10,30,912.0,119.0,2.6,18.1,888.0,950.09,715.08
2018,4,25,10,45,915.5,120.0,2.65,18.55,908.0,925.04,696.84
2018,4,25,11,0,919.0,121.0,2.7,19.0,928.0,896.73,676.5
2018,4,25,11,15,920.5,122.0,2.8,19.3,940.5,863.67,653.67
2018,4,25,11,30,922.0,123.0,2.9,19.6,953.0,827.75,628.77
2018,4,25,11,45,921.5,123.5,3.0,19.9,957.5,787.27,600.2
2018,4,25,12,0,921.0,124.0,3.1,20.2,962.0,744.46,568.0
2018,4,25,12,15,920.5,123.5,3.2,20.3,959.0,698.76,533.41
2018,4,25,12,30,920.0,123.0,3.3,20.4,956.0,651.19,496.52
2018,4,25,12,45,918.0,121.5,3.4,20.5,945.0,600.38,456.2
2018,4,25,13,0,916.0,120.0,3.5,20.6,934.0,548.28,413.7
2018,4,25,13,15,911.5,119.5,3.6,20.6,916.0,494.68,368.92
2018,4,25,13,30,907.0,119.0,3.7,20.6,898.0,440.4,322.33
2018,4,25,13,45,900.5,117.5,3.8,20.55,872.0,384.31,273.39
2018,4,25,14,0,894.0,116.0,3.9,20.5,846.0,328.2,223.92
2018,4,25,14,15,885.5,114.5,3.95,20.25,814.0,271.84,175.11
2018,4,25,14,30,877.0,113.0,4.0,20.0,782.0,216.09,129.65
2018,4,25,14,45,865.0,111.0,4.1,19.7,743.5,160.49,91.34
2018,4,25,15,0,853.0,109.0,4.2,19.4,705.0,95.91,59.3
2018,4,25,15,15,838.0,106.5,4.2,19.4,661.5,76.88,60.28
2018,4,25,15,30,823.0,104.0,4.2,19.4,618.0,76.56,60.19
2018,4,25,15,45,802.0,101.0,4.3,18.45,570.0,75.75,59.92
2018,4,25,16,0,781.0,98.0,4.4,17.5,522.0,74.89,59.61
2018,4,25,16,15,752.0,95.0,4.45,16.8,471.0,73.87,59.1
2018,4,25,16,30,723.0,92.0,4.5,16.1,420.0,66.6,53.11
2018,4,25,16,45,685.0,87.0,4.55,15.4,367.5,64.13,51.27
2018,4,25,17,0,647.0,82.0,4.6,14.7,315.0,61.6,49.32
2018,4,25,17,15,594.0,75.5,4.5,13.9,263.0,57.74,46.11
2018,4,25,17,30,541.0,69.0,4.4,13.1,211.0,53.82,42.69
2018,4,25,17,45,463.0,60.0,4.35,12.35,162.5,47.61,37.02
2018,4,25,18,0,385.0,51.0,4.3,11.6,114.0,41.32,31.02
2018,4,25,18,15,274.5,38.5,4.15,11.1,75.5,29.79,19.94
2018,4,25,18,30,164.0,26.0,4.0,10.6,37.0,20.21,4.52
2018,4,25,18,45,85.0,13.5,3.9,10.15,19.0,11.52,0.0
2018,4,25,19,0,6.0,1.0,3.8,9.7,1.0,0.0,0.0
2018,4,25,19,15,3.0,0.5,3.8,9.55,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,8.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,8.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,26,5,15,2.0,5.0,3.1,7.1,5.0,0.0,0.0
2018,4,26,5,30,4.0,10.0,3.3,7.5,10.0,11.34,0.0
2018,4,26,5,45,41.0,27.5,3.5,7.85,32.5,77.75,50.25
2018,4,26,6,0,78.0,45.0,3.7,8.2,55.0,131.04,107.06
2018,4,26,6,15,132.5,63.5,3.75,8.65,90.0,214.97,182.25
2018,4,26,6,30,187.0,82.0,3.8,9.1,125.0,286.14,245.37
2018,4,26,6,45,300.5,92.0,3.9,9.55,181.0,419.52,359.53
2018,4,26,7,0,414.0,102.0,4.0,10.0,237.0,539.9,458.78
2018,4,26,7,15,549.0,97.0,3.95,10.45,308.5,674.55,563.58
2018,4,26,7,30,684.0,92.0,3.9,10.9,380.0,805.47,660.58
2018,4,26,7,45,706.0,98.5,3.85,11.35,429.0,843.63,684.78
2018,4,26,8,0,728.0,105.0,3.8,11.8,478.0,879.51,707.34
2018,4,26,8,15,757.0,107.5,3.8,12.3,528.5,908.2,724.41
2018,4,26,8,30,786.0,110.0,3.8,12.8,579.0,941.16,744.38
2018,4,26,8,45,802.0,113.5,3.75,13.25,623.5,959.21,753.31
2018,4,26,9,0,818.0,117.0,3.7,13.7,668.0,973.86,759.98
2018,4,26,9,15,835.0,117.5,3.75,14.15,709.0,982.52,763.23
2018,4,26,9,30,852.0,118.0,3.8,14.6,750.0,987.54,764.13
2018,4,26,9,45,867.0,117.0,3.85,15.0,785.5,973.64,752.19
2018,4,26,10,0,882.0,116.0,3.9,15.4,821.0,968.17,746.46
2018,4,26,10,15,888.5,117.5,4.0,15.7,848.5,953.65,735.1
2018,4,26,10,30,895.0,119.0,4.1,16.0,876.0,935.63,721.47
2018,4,26,10,45,900.0,119.5,4.2,16.3,896.5,911.88,703.93
2018,4,26,11,0,905.0,120.0,4.3,16.6,917.0,884.89,684.17
2018,4,26,11,15,908.0,121.0,4.4,16.8,930.5,853.56,661.89
2018,4,26,11,30,911.0,122.0,4.5,17.0,944.0,819.31,637.43
2018,4,26,11,45,912.0,122.0,4.6,17.15,949.0,779.99,609.0
2018,4,26,12,0,913.0,122.0,4.7,17.3,954.0,738.29,576.8
2018,4,26,12,15,913.5,121.0,4.8,17.3,952.0,693.28,541.73
2018,4,26,12,30,914.0,120.0,4.9,17.3,950.0,646.36,504.3
2018,4,26,12,45,912.5,119.5,4.95,17.25,940.0,596.98,463.87
2018,4,26,13,0,911.0,119.0,5.0,17.2,930.0,546.23,421.23
2018,4,26,13,15,907.5,118.0,5.05,17.0,912.5,493.07,375.73
2018,4,26,13,30,904.0,117.0,5.1,16.8,895.0,439.14,328.36
2018,4,26,13,45,899.0,115.5,5.15,16.65,870.5,383.81,278.81
2018,4,26,14,0,894.0,114.0,5.2,16.5,846.0,328.3,228.61
2018,4,26,14,15,886.5,112.5,5.2,16.2,814.5,272.25,178.87
2018,4,26,14,30,879.0,111.0,5.2,15.9,783.0,216.7,132.44
2018,4,26,14,45,869.5,108.0,5.25,15.65,745.5,160.74,92.64
2018,4,26,15,0,860.0,105.0,5.3,15.4,708.0,105.93,67.49
2018,4,26,15,15,845.5,102.5,5.3,15.4,664.5,74.41,59.12
2018,4,26,15,30,831.0,100.0,5.3,15.4,621.0,73.99,58.94
2018,4,26,15,45,814.0,96.5,5.3,14.75,574.5,72.8,58.25
2018,4,26,16,0,797.0,93.0,5.3,14.1,528.0,71.52,57.47
2018,4,26,16,15,774.5,89.5,5.25,13.7,478.5,70.07,56.49
2018,4,26,16,30,752.0,86.0,5.2,13.3,429.0,68.57,55.45
2018,4,26,16,45,718.5,81.0,5.15,12.85,376.5,60.19,48.28
2018,4,26,17,0,685.0,76.0,5.1,12.4,324.0,57.49,46.09
2018,4,26,17,15,635.5,70.5,4.9,11.9,272.0,54.19,43.29
2018,4,26,17,30,586.0,65.0,4.7,11.4,220.0,50.87,40.34
2018,4,26,17,45,511.5,57.0,4.5,10.85,171.0,45.32,35.22
2018,4,26,18,0,437.0,49.0,4.3,10.3,122.0,39.72,29.81
2018,4,26,18,15,322.0,38.0,4.15,9.9,81.5,31.26,21.43
2018,4,26,18,30,207.0,27.0,4.0,9.5,41.0,21.05,6.39
2018,4,26,18,45,108.5,14.5,3.85,9.05,21.5,12.38,0.0
2018,4,26,19,0,10.0,2.0,3.7,8.6,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.75,8.45,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,7.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,7.3,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,7.7,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,7.95,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,27,5,15,45.0,8.5,1.45,7.95,10.0,0.0,0.0
2018,4,27,5,30,90.0,17.0,1.6,8.8,20.0,77.79,0.0
2018,4,27,5,45,182.5,29.0,1.75,9.6,48.5,218.52,156.25
2018,4,27,6,0,275.0,41.0,1.9,10.4,77.0,310.81,256.67
2018,4,27,6,15,325.0,51.5,2.1,10.95,113.0,371.17,311.9
2018,4,27,6,30,375.0,62.0,2.3,11.5,149.0,435.02,366.59
2018,4,27,6,45,215.5,63.5,2.55,12.05,116.0,302.43,256.93
2018,4,27,7,0,56.0,65.0,2.8,12.6,83.0,124.36,103.25
2018,4,27,7,15,30.0,75.5,2.8,13.0,85.5,98.3,79.96
2018,4,27,7,30,4.0,86.0,2.8,13.4,88.0,76.18,59.63
2018,4,27,7,45,104.5,137.5,2.8,13.75,191.5,255.39,212.54
2018,4,27,8,0,205.0,189.0,2.8,14.1,295.0,436.03,357.97
2018,4,27,8,15,157.0,211.0,2.85,14.45,296.5,390.16,317.99
2018,4,27,8,30,109.0,233.0,2.9,14.8,298.0,363.94,294.28
2018,4,27,8,45,75.5,222.5,2.9,15.2,269.0,293.06,236.24
2018,4,27,9,0,42.0,212.0,2.9,15.6,240.0,244.79,195.84
2018,4,27,9,15,24.5,186.5,2.95,15.85,203.0,198.53,157.73
2018,4,27,9,30,7.0,161.0,3.0,16.1,166.0,144.39,113.07
2018,4,27,9,45,61.0,226.5,3.05,16.35,275.0,269.02,214.3
2018,4,27,10,0,115.0,292.0,3.1,16.6,384.0,398.93,315.48
2018,4,27,10,15,161.5,338.0,3.15,16.8,472.5,480.59,377.06
2018,4,27,10,30,208.0,384.0,3.2,17.0,561.0,557.48,433.8
2018,4,27,10,45,213.0,394.5,3.3,17.15,579.5,558.87,433.74
2018,4,27,11,0,218.0,405.0,3.4,17.3,598.0,558.72,432.96
2018,4,27,11,15,224.0,407.5,3.45,17.45,608.0,550.63,426.34
2018,4,27,11,30,230.0,410.0,3.5,17.6,618.0,548.54,424.08
2018,4,27,11,45,215.0,422.5,3.55,17.7,618.0,523.62,404.61
2018,4,27,12,0,200.0,435.0,3.6,17.8,618.0,505.89,390.48
2018,4,27,12,15,253.5,421.0,3.65,17.85,652.0,512.26,395.39
2018,4,27,12,30,307.0,407.0,3.7,17.9,686.0,511.14,394.11
2018,4,27,12,45,294.5,407.0,3.75,17.95,672.5,479.2,368.9
2018,4,27,13,0,282.0,407.0,3.8,18.0,659.0,448.12,344.23
2018,4,27,13,15,446.0,337.5,3.9,17.95,726.5,443.42,338.27
2018,4,27,13,30,610.0,268.0,4.0,17.9,794.0,424.24,318.45
2018,4,27,13,45,656.5,239.5,4.1,17.85,791.0,379.35,278.61
2018,4,27,14,0,703.0,211.0,4.2,17.8,788.0,329.74,233.99
2018,4,27,14,15,746.5,185.5,4.25,17.6,777.0,276.81,186.61
2018,4,27,14,30,790.0,160.0,4.3,17.4,766.0,227.49,143.8
2018,4,27,14,45,796.0,150.0,4.35,17.25,735.0,172.31,103.75
2018,4,27,15,0,802.0,140.0,4.4,17.1,704.0,116.8,75.88
2018,4,27,15,15,785.0,136.5,4.4,17.1,660.0,95.19,76.49
2018,4,27,15,30,768.0,133.0,4.4,17.1,616.0,86.07,68.9
2018,4,27,15,45,748.0,128.0,4.5,16.55,569.0,84.9,68.26
2018,4,27,16,0,728.0,123.0,4.6,16.0,522.0,83.61,67.52
2018,4,27,16,15,700.5,117.5,4.55,15.6,471.5,81.75,66.24
2018,4,27,16,30,673.0,112.0,4.5,15.2,421.0,79.78,64.85
2018,4,27,16,45,635.0,105.5,4.45,14.8,369.0,76.84,62.58
2018,4,27,17,0,597.0,99.0,4.4,14.4,317.0,73.79,60.16
2018,4,27,17,15,543.5,91.0,4.15,13.85,265.5,69.31,56.41
2018,4,27,17,30,490.0,83.0,3.9,13.3,214.0,62.04,50.01
2018,4,27,17,45,413.0,71.5,3.65,12.7,165.5,53.91,42.63
2018,4,27,18,0,336.0,60.0,3.4,12.1,117.0,45.63,34.85
2018,4,27,18,15,230.5,45.5,3.1,11.6,78.5,34.86,24.46
2018,4,27,18,30,125.0,31.0,2.8,11.1,40.0,23.94,9.24
2018,4,27,18,45,64.0,16.5,2.55,10.55,21.0,14.08,0.0
2018,4,27,19,0,3.0,2.0,2.3,10.0,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.25,9.8,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,28,5,15,3.5,6.0,1.4,7.95,6.0,0.0,0.0
2018,4,28,5,30,7.0,12.0,1.6,8.7,12.0,15.18,0.0
2018,4,28,5,45,68.0,30.0,1.85,9.5,39.0,118.21,85.1
2018,4,28,6,0,129.0,48.0,2.1,10.3,66.0,190.29,156.85
2018,4,28,6,15,317.5,57.0,2.35,10.75,125.5,374.03,315.74
2018,4,28,6,30,506.0,66.0,2.6,11.2,185.0,560.22,468.19
2018,4,28,6,45,540.0,76.0,2.8,11.65,231.0,617.18,513.14
2018,4,28,7,0,574.0,86.0,3.0,12.1,277.0,673.87,556.57
2018,4,28,7,15,635.0,89.5,3.1,12.5,334.0,746.97,610.38
2018,4,28,7,30,696.0,93.0,3.2,12.9,391.0,819.85,662.08
2018,4,28,7,45,682.0,107.0,3.25,13.3,429.5,832.92,668.29
2018,4,28,8,0,668.0,121.0,3.3,13.7,468.0,842.31,672.19
2018,4,28,8,15,712.0,122.0,3.3,13.9,523.5,889.94,703.9
2018,4,28,8,30,756.0,123.0,3.3,14.1,579.0,935.11,733.02
2018,4,28,8,45,465.0,172.0,3.3,14.35,459.0,688.2,550.13
2018,4,28,9,0,174.0,221.0,3.3,14.6,339.0,405.22,326.96
2018,4,28,9,15,106.0,254.0,3.35,14.8,327.0,368.8,295.89
2018,4,28,9,30,38.0,287.0,3.4,15.0,315.0,312.22,248.09
2018,4,28,9,45,40.5,307.0,3.45,15.2,338.5,330.63,262.01
2018,4,28,10,0,43.0,327.0,3.5,15.4,362.0,348.25,275.01
2018,4,28,10,15,54.0,340.0,3.6,15.65,385.0,365.95,288.37
2018,4,28,10,30,65.0,353.0,3.7,15.9,408.0,382.58,300.82
2018,4,28,10,45,63.5,361.5,3.75,16.2,416.5,382.79,300.13
2018,4,28,11,0,62.0,370.0,3.8,16.5,425.0,382.61,299.24
2018,4,28,11,15,87.5,374.0,3.9,16.65,453.0,399.84,312.72
2018,4,28,11,30,113.0,378.0,4.0,16.8,481.0,423.18,330.56
2018,4,28,11,45,80.0,384.5,4.05,17.0,457.5,386.62,301.29
2018,4,28,12,0,47.0,391.0,4.1,17.2,434.0,360.6,280.32
2018,4,28,12,15,62.5,409.0,4.2,17.15,466.0,377.52,293.5
2018,4,28,12,30,78.0,427.0,4.3,17.1,498.0,391.89,304.47
2018,4,28,12,45,127.0,435.5,4.4,17.05,549.5,411.95,319.85
2018,4,28,13,0,176.0,444.0,4.5,17.0,601.0,426.94,330.7
2018,4,28,13,15,195.0,399.0,4.6,16.85,570.0,386.97,299.5
2018,4,28,13,30,214.0,354.0,4.7,16.7,539.0,337.97,260.67
2018,4,28,13,45,154.0,341.5,4.75,16.55,472.5,299.97,231.24
2018,4,28,14,0,94.0,329.0,4.8,16.4,406.0,260.57,201.45
2018,4,28,14,15,350.5,276.5,4.85,16.2,548.5,251.89,184.18
2018,4,28,14,30,607.0,224.0,4.9,16.0,691.0,232.08,156.42
2018,4,28,14,45,503.0,246.0,4.9,15.75,620.0,196.22,134.97
2018,4,28,15,0,399.0,268.0,4.9,15.5,549.0,168.63,125.39
2018,4,28,15,15,304.5,270.5,4.9,15.5,477.5,167.89,139.0
2018,4,28,15,30,210.0,273.0,4.9,15.5,406.0,180.33,149.94
2018,4,28,15,45,385.5,216.0,4.8,14.85,436.5,134.02,111.08
2018,4,28,16,0,561.0,159.0,4.7,14.2,467.0,105.2,86.78
2018,4,28,16,15,591.5,137.5,4.65,13.9,435.0,94.01,77.41
2018,4,28,16,30,622.0,116.0,4.6,13.6,403.0,81.84,67.06
2018,4,28,16,45,553.0,110.5,4.5,13.35,343.0,79.45,65.24
2018,4,28,17,0,484.0,105.0,4.4,13.1,283.0,75.4,61.9
2018,4,28,17,15,473.5,90.5,4.2,12.7,242.0,66.36,54.03
2018,4,28,17,30,463.0,76.0,4.0,12.3,201.0,58.6,47.13
2018,4,28,17,45,438.5,64.5,3.75,11.9,162.5,50.94,40.13
2018,4,28,18,0,414.0,53.0,3.5,11.5,124.0,42.89,32.54
2018,4,28,18,15,303.5,41.5,3.2,11.0,84.0,32.1,22.23
2018,4,28,18,30,193.0,30.0,2.9,10.5,44.0,23.3,9.88
2018,4,28,18,45,101.5,16.0,2.6,10.05,23.0,13.66,0.0
2018,4,28,19,0,10.0,2.0,2.3,9.6,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,2.25,9.4,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,5,15,48.5,9.5,1.6,8.55,11.5,8.11,0.0
2018,4,29,5,30,97.0,19.0,1.9,9.0,23.0,84.75,0.0
2018,4,29,5,45,210.5,33.5,2.15,9.5,58.0,249.59,189.28
2018,4,29,6,0,324.0,48.0,2.4,10.0,93.0,360.94,299.85
2018,4,29,6,15,343.5,60.5,2.55,10.35,126.5,400.94,338.12
2018,4,29,6,30,363.0,73.0,2.7,10.7,160.0,441.96,374.34
2018,4,29,6,45,367.0,89.5,2.85,11.05,195.5,475.22,402.04
2018,4,29,7,0,371.0,106.0,3.0,11.4,231.0,507.02,426.9
2018,4,29,7,15,476.5,108.5,3.1,11.7,296.5,613.63,510.61
2018,4,29,7,30,582.0,111.0,3.2,12.0,362.0,734.28,601.0
2018,4,29,7,45,672.5,104.5,3.25,12.35,429.0,821.22,662.56
2018,4,29,8,0,763.0,98.0,3.3,12.7,496.0,901.12,717.37
2018,4,29,8,15,785.5,101.0,3.35,13.05,545.0,931.27,735.43
2018,4,29,8,30,808.0,104.0,3.4,13.4,594.0,958.45,751.65
2018,4,29,8,45,825.0,106.5,3.45,13.75,639.0,976.33,761.29
2018,4,29,9,0,842.0,109.0,3.5,14.1,684.0,990.8,768.7
2018,4,29,9,15,843.5,115.5,3.55,14.45,720.0,991.0,766.32
2018,4,29,9,30,845.0,122.0,3.6,14.8,756.0,987.56,761.73
2018,4,29,9,45,627.0,210.5,3.65,15.15,692.5,862.37,671.69
2018,4,29,10,0,409.0,299.0,3.7,15.5,629.0,721.09,563.25
2018,4,29,10,15,327.5,345.5,3.7,15.65,615.5,658.94,515.04
2018,4,29,10,30,246.0,392.0,3.7,15.8,602.0,614.95,479.15
2018,4,29,10,45,347.0,360.5,3.7,15.95,664.5,657.5,512.52
2018,4,29,11,0,448.0,329.0,3.7,16.1,727.0,706.28,548.95
2018,4,29,11,15,333.5,378.5,3.75,16.2,677.0,623.07,484.26
2018,4,29,11,30,219.0,428.0,3.8,16.3,627.0,548.63,426.09
2018,4,29,11,45,235.5,415.0,3.8,16.35,630.0,537.62,417.94
2018,4,29,12,0,252.0,402.0,3.8,16.4,633.0,518.09,403.04
2018,4,29,12,15,265.0,407.5,3.8,16.35,650.0,509.49,396.02
2018,4,29,12,30,278.0,413.0,3.8,16.3,667.0,498.86,387.19
2018,4,29,12,45,264.0,406.5,3.75,16.3,645.5,462.66,358.71
2018,4,29,13,0,250.0,400.0,3.7,16.3,624.0,427.89,331.18
2018,4,29,13,15,295.5,361.5,3.7,16.2,621.5,399.31,308.01
2018,4,29,13,30,341.0,323.0,3.7,16.1,619.0,367.17,280.98
2018,4,29,13,45,288.0,336.5,3.7,16.0,581.5,332.12,252.7
2018,4,29,14,0,235.0,350.0,3.7,15.9,544.0,302.0,228.99
2018,4,29,14,15,316.0,316.5,3.7,15.8,566.5,278.99,206.55
2018,4,29,14,30,397.0,283.0,3.7,15.7,589.0,236.97,169.13
2018,4,29,14,45,493.0,227.5,3.75,15.65,588.5,185.48,126.32
2018,4,29,15,0,589.0,172.0,3.8,15.6,588.0,120.04,81.46
2018,4,29,15,15,705.0,138.5,3.8,15.6,606.5,85.5,68.57
2018,4,29,15,30,821.0,105.0,3.8,15.6,625.0,76.82,61.29
2018,4,29,15,45,723.5,122.5,3.85,15.4,555.5,80.75,64.95
2018,4,29,16,0,626.0,140.0,3.9,15.2,486.0,93.1,75.95
2018,4,29,16,15,629.5,124.5,3.9,14.95,444.0,85.28,69.45
2018,4,29,16,30,633.0,109.0,3.9,14.7,402.0,76.87,62.39
2018,4,29,16,45,652.0,93.5,3.95,14.45,364.0,68.05,54.89
2018,4,29,17,0,671.0,78.0,4.0,14.2,326.0,58.6,46.73
2018,4,29,17,15,632.5,71.0,3.85,13.7,276.0,54.34,43.11
2018,4,29,17,30,594.0,64.0,3.7,13.2,226.0,49.92,39.23
2018,4,29,17,45,525.0,56.5,3.6,12.7,177.0,44.76,34.51
2018,4,29,18,0,456.0,49.0,3.5,12.2,128.0,39.55,29.53
2018,4,29,18,15,345.5,38.5,3.45,11.75,87.0,31.51,21.72
2018,4,29,18,30,235.0,28.0,3.4,11.3,46.0,23.36,10.69
2018,4,29,18,45,124.5,15.0,3.4,10.8,24.0,12.8,0.0
2018,4,29,19,0,14.0,2.0,3.4,10.3,2.0,0.0,0.0
2018,4,29,19,15,7.0,1.0,3.25,10.1,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,30,5,15,16.5,7.5,1.7,7.6,8.5,17.44,0.0
2018,4,30,5,30,33.0,15.0,2.0,8.2,17.0,45.52,0.0
2018,4,30,5,45,68.5,32.5,2.25,8.85,41.0,106.71,80.25
2018,4,30,6,0,104.0,50.0,2.5,9.5,65.0,172.59,142.81
2018,4,30,6,15,149.0,69.0,2.55,9.95,100.0,235.41,199.15
2018,4,30,6,30,194.0,88.0,2.6,10.4,135.0,300.02,255.43
2018,4,30,6,45,290.0,99.0,2.65,10.9,188.0,399.43,339.79
2018,4,30,7,0,386.0,110.0,2.7,11.4,241.0,526.32,442.04
2018,4,30,7,15,414.0,125.0,2.7,11.8,286.5,577.3,479.98
2018,4,30,7,30,442.0,140.0,2.7,12.2,332.0,627.63,516.63
2018,4,30,7,45,312.0,178.0,2.7,12.65,322.0,529.01,434.58
2018,4,30,8,0,182.0,216.0,2.7,13.1,312.0,425.37,348.14
2018,4,30,8,15,170.0,243.5,2.7,13.4,339.5,442.46,359.7
2018,4,30,8,30,158.0,271.0,2.7,13.7,367.0,457.82,369.23
2018,4,30,8,45,164.5,294.5,2.7,14.05,401.0,485.36,388.65
2018,4,30,9,0,171.0,318.0,2.7,14.4,435.0,511.55,406.75
2018,4,30,9,15,258.5,320.0,2.75,14.6,509.0,613.66,484.16
2018,4,30,9,30,346.0,322.0,2.8,14.8,583.0,691.96,541.87
2018,4,30,9,45,341.0,339.0,2.9,15.05,605.5,693.24,540.63
2018,4,30,10,0,336.0,356.0,3.0,15.3,628.0,692.58,538.62
2018,4,30,10,15,291.0,370.5,3.05,15.45,612.0,650.29,505.59
2018,4,30,10,30,246.0,385.0,3.1,15.6,596.0,608.17,472.84
2018,4,30,10,45,465.5,313.5,3.15,15.8,724.0,730.76,566.92
2018,4,30,11,0,685.0,242.0,3.2,16.0,852.0,830.67,640.68
2018,4,30,11,15,766.0,203.5,3.25,16.05,894.5,829.95,640.18
2018,4,30,11,30,847.0,165.0,3.3,16.1,937.0,818.35,632.52
2018,4,30,11,45,839.0,170.5,3.35,16.15,939.0,777.46,601.76
2018,4,30,12,0,831.0,176.0,3.4,16.2,941.0,734.79,569.39
2018,4,30,12,15,848.0,166.5,3.45,16.3,945.0,694.8,538.6
2018,4,30,12,30,865.0,157.0,3.5,16.4,949.0,651.87,504.75
2018,4,30,12,45,879.0,147.5,3.55,16.45,945.0,603.0,465.59
2018,4,30,13,0,893.0,138.0,3.6,16.5,941.0,555.2,425.89
2018,4,30,13,15,888.0,137.5,3.65,16.45,922.5,502.55,381.42
2018,4,30,13,30,883.0,137.0,3.7,16.4,904.0,449.34,335.29
2018,4,30,13,45,876.0,136.0,3.75,16.4,878.5,394.77,287.05
2018,4,30,14,0,869.0,135.0,3.8,16.4,853.0,340.25,238.32
2018,4,30,14,15,861.0,132.0,3.85,16.35,821.0,277.54,183.73
2018,4,30,14,30,853.0,129.0,3.9,16.3,789.0,221.42,136.7
2018,4,30,14,45,842.5,126.0,3.9,16.2,751.0,165.97,96.29
2018,4,30,15,0,832.0,123.0,3.9,16.1,713.0,111.97,69.02
2018,4,30,15,15,816.5,120.0,3.9,16.1,669.5,84.58,67.64
2018,4,30,15,30,801.0,117.0,3.9,16.1,626.0,84.29,67.6
2018,4,30,15,45,782.0,112.5,3.9,15.8,578.5,82.85,66.64
2018,4,30,16,0,763.0,108.0,3.9,15.5,531.0,81.28,65.58
2018,4,30,16,15,738.5,102.5,3.9,15.25,480.5,71.87,57.66
2018,4,30,16,30,714.0,97.0,3.9,15.0,430.0,69.5,55.85
2018,4,30,16,45,680.0,91.5,3.85,14.7,378.5,66.87,53.79
2018,4,30,17,0,646.0,86.0,3.8,14.4,327.0,64.15,51.6
2018,4,30,17,15,597.0,79.5,3.7,13.9,275.5,60.43,48.49
2018,4,30,17,30,548.0,73.0,3.6,13.4,224.0,56.63,45.19
2018,4,30,17,45,477.0,64.0,3.55,12.85,175.5,50.56,39.67
2018,4,30,18,0,406.0,55.0,3.5,12.3,127.0,44.38,33.82
2018,4,30,18,15,299.5,43.0,3.45,11.8,86.5,33.18,23.23
2018,4,30,18,30,193.0,31.0,3.4,11.3,46.0,24.03,11.85
2018,4,30,18,45,101.5,16.5,3.35,10.75,24.0,14.08,0.0
2018,4,30,19,0,10.0,2.0,3.3,10.2,2.0,0.0,0.0
2018,4,30,19,15,5.0,1.0,3.25,9.95,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,1,5,15,2.5,6.5,1.9,7.2,6.5,7.22,0.0
2018,5,1,5,30,5.0,13.0,2.2,7.9,13.0,14.73,0.0
2018,5,1,5,45,13.0,27.0,2.55,8.6,28.5,38.84,25.92
2018,5,1,6,0,21.0,41.0,2.9,9.3,44.0,60.33,46.5
2018,5,1,6,15,48.0,62.5,2.9,9.9,73.0,109.0,89.98
2018,5,1,6,30,75.0,84.0,2.9,10.5,102.0,173.44,146.26
2018,5,1,6,45,74.5,103.0,2.85,11.15,124.5,195.33,164.54
2018,5,1,7,0,74.0,122.0,2.8,11.8,147.0,198.63,166.77
2018,5,1,7,15,149.0,143.0,2.75,12.4,204.5,310.42,260.91
2018,5,1,7,30,224.0,164.0,2.7,13.0,262.0,427.39,355.0
2018,5,1,7,45,450.0,144.5,2.65,13.65,372.0,644.66,526.18
2018,5,1,8,0,676.0,125.0,2.6,14.3,482.0,857.06,677.94
2018,5,1,8,15,734.5,119.5,2.65,14.85,540.5,911.22,711.14
2018,5,1,8,30,793.0,114.0,2.7,15.4,599.0,956.8,739.19
2018,5,1,8,45,812.0,116.0,2.7,15.9,644.5,976.01,748.54
2018,5,1,9,0,831.0,118.0,2.7,16.4,690.0,991.83,755.84
2018,5,1,9,15,849.5,117.0,2.75,16.85,731.0,1000.13,758.79
2018,5,1,9,30,868.0,116.0,2.8,17.3,772.0,992.76,751.38
2018,5,1,9,45,884.0,114.5,2.8,17.75,808.0,991.21,747.78
2018,5,1,10,0,900.0,113.0,2.8,18.2,844.0,985.99,741.83
2018,5,1,10,15,908.0,114.0,2.8,18.55,872.5,972.09,730.55
2018,5,1,10,30,916.0,115.0,2.8,18.9,901.0,954.6,717.09
2018,5,1,10,45,922.5,114.5,2.85,19.25,922.0,930.81,699.95
2018,5,1,11,0,929.0,114.0,2.9,19.6,943.0,903.68,680.64
2018,5,1,11,15,931.5,114.5,2.85,19.85,956.0,870.95,657.11
2018,5,1,11,30,934.0,115.0,2.8,20.1,969.0,835.31,631.65
2018,5,1,11,45,935.5,115.5,2.8,20.4,974.5,796.2,603.98
2018,5,1,12,0,937.0,116.0,2.8,20.7,980.0,754.61,572.66
2018,5,1,12,15,938.0,115.0,2.85,20.85,978.0,709.21,538.39
2018,5,1,12,30,939.0,114.0,2.9,21.0,976.0,661.82,501.81
2018,5,1,12,45,938.5,112.5,2.95,21.15,966.0,611.42,462.04
2018,5,1,13,0,938.0,111.0,3.0,21.3,956.0,559.56,420.02
2018,5,1,13,15,860.0,153.5,3.1,21.35,916.5,500.87,372.34
2018,5,1,13,30,782.0,196.0,3.2,21.4,877.0,445.31,326.7
2018,5,1,13,45,781.5,188.5,3.3,21.4,852.5,396.03,284.28
2018,5,1,14,0,781.0,181.0,3.4,21.4,828.0,342.48,238.01
2018,5,1,14,15,773.0,175.0,3.55,21.25,795.0,280.97,186.27
2018,5,1,14,30,765.0,169.0,3.7,21.1,762.0,226.66,141.96
2018,5,1,14,45,736.5,169.0,3.85,20.9,717.5,174.91,105.5
2018,5,1,15,0,708.0,169.0,4.0,20.7,673.0,126.71,81.43
2018,5,1,15,15,671.5,168.5,4.0,20.7,623.0,102.58,81.55
2018,5,1,15,30,635.0,168.0,4.0,20.7,573.0,104.99,83.83
2018,5,1,15,45,442.0,202.5,4.3,19.85,474.5,126.58,102.65
2018,5,1,16,0,249.0,237.0,4.6,19.0,376.0,153.15,125.86
2018,5,1,16,15,281.0,208.0,4.8,18.3,351.0,138.5,114.13
2018,5,1,16,30,313.0,179.0,5.0,17.6,326.0,122.89,101.46
2018,5,1,16,45,400.5,142.0,5.15,16.85,307.0,97.31,79.88
2018,5,1,17,0,488.0,105.0,5.3,16.1,288.0,75.29,61.04
2018,5,1,17,15,505.5,87.0,5.35,15.25,251.0,65.3,52.54
2018,5,1,17,30,523.0,69.0,5.4,14.4,214.0,53.14,41.89
2018,5,1,17,45,427.5,61.5,5.45,13.55,164.0,48.06,37.33
2018,5,1,18,0,332.0,54.0,5.5,12.7,114.0,41.12,30.89
2018,5,1,18,15,253.0,42.0,5.3,12.1,79.0,32.24,22.43
2018,5,1,18,30,174.0,30.0,5.1,11.5,44.0,23.21,11.77
2018,5,1,18,45,97.0,17.0,4.9,10.9,24.0,14.51,0.0
2018,5,1,19,0,20.0,4.0,4.7,10.3,4.0,0.0,0.0
2018,5,1,19,15,10.0,2.0,4.6,10.1,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,2,5,15,54.5,11.5,2.05,9.5,14.5,46.42,0.0
2018,5,2,5,30,109.0,23.0,2.1,9.7,29.0,137.6,0.0
2018,5,2,5,45,216.0,38.0,2.15,9.9,65.0,259.71,205.24
2018,5,2,6,0,323.0,53.0,2.2,10.1,101.0,367.79,306.54
2018,5,2,6,15,405.5,64.0,2.15,10.35,148.5,457.68,384.05
2018,5,2,6,30,488.0,75.0,2.1,10.6,196.0,557.68,465.41
2018,5,2,6,45,544.0,82.5,2.05,10.85,247.0,631.28,522.27
2018,5,2,7,0,600.0,90.0,2.0,11.1,298.0,705.37,576.85
2018,5,2,7,15,641.5,96.0,1.95,11.5,350.5,764.13,617.34
2018,5,2,7,30,683.0,102.0,1.9,11.9,403.0,821.93,655.64
2018,5,2,7,45,714.0,106.0,1.85,12.3,454.5,865.56,682.56
2018,5,2,8,0,745.0,110.0,1.8,12.7,506.0,907.1,707.39
2018,5,2,8,15,770.5,113.0,1.75,13.35,555.5,932.73,720.05
2018,5,2,8,30,796.0,116.0,1.7,14.0,605.0,962.82,735.68
2018,5,2,8,45,816.5,117.0,1.7,14.65,650.5,982.37,744.65
2018,5,2,9,0,837.0,118.0,1.7,15.3,696.0,998.51,751.48
2018,5,2,9,15,852.0,119.0,1.7,15.85,736.5,1005.6,752.72
2018,5,2,9,30,867.0,120.0,1.7,16.4,777.0,996.75,743.76
2018,5,2,9,45,880.0,119.5,1.75,16.95,812.0,993.28,739.44
2018,5,2,10,0,893.0,119.0,1.8,17.5,847.0,986.21,732.83
2018,5,2,10,15,900.5,119.5,1.95,17.9,874.5,971.34,722.95
2018,5,2,10,30,908.0,120.0,2.1,18.3,902.0,952.96,710.76
2018,5,2,10,45,914.0,120.0,2.2,18.7,922.5,929.31,694.5
2018,5,2,11,0,920.0,120.0,2.3,19.1,943.0,902.36,676.03
2018,5,2,11,15,923.0,120.5,2.5,19.35,956.0,870.19,655.17
2018,5,2,11,30,926.0,121.0,2.7,19.6,969.0,835.12,631.99
2018,5,2,11,45,927.5,120.5,2.9,19.9,974.0,795.37,605.09
2018,5,2,12,0,929.0,120.0,3.1,20.2,979.0,753.21,574.21
2018,5,2,12,15,930.5,118.5,3.25,20.3,977.0,708.06,540.42
2018,5,2,12,30,932.0,117.0,3.4,20.4,975.0,660.93,504.18
2018,5,2,12,45,933.0,115.0,3.55,20.5,965.5,611.33,465.01
2018,5,2,13,0,934.0,113.0,3.7,20.6,956.0,560.16,423.41
2018,5,2,13,15,931.0,111.5,3.75,20.6,938.0,506.15,378.33
2018,5,2,13,30,928.0,110.0,3.8,20.6,920.0,451.33,331.35
2018,5,2,13,45,922.5,109.0,3.9,20.6,895.0,395.38,282.48
2018,5,2,14,0,917.0,108.0,4.0,20.6,870.0,339.27,232.83
2018,5,2,14,15,909.0,106.5,4.05,20.45,837.5,282.32,183.11
2018,5,2,14,30,901.0,105.0,4.1,20.3,805.0,225.93,136.19
2018,5,2,14,45,890.5,103.0,4.15,20.1,767.0,169.7,95.41
2018,5,2,15,0,880.0,101.0,4.2,19.9,729.0,114.73,67.53
2018,5,2,15,15,866.5,98.5,4.2,19.9,685.5,82.61,64.94
2018,5,2,15,30,853.0,96.0,4.2,19.9,642.0,81.4,64.11
2018,5,2,15,45,835.5,93.0,4.35,19.25,594.5,70.39,55.06
2018,5,2,16,0,818.0,90.0,4.5,18.6,547.0,69.35,54.51
2018,5,2,16,15,794.5,86.5,4.55,18.1,496.5,67.79,53.46
2018,5,2,16,30,771.0,83.0,4.6,17.6,446.0,66.16,52.34
2018,5,2,16,45,738.5,79.0,4.6,17.1,393.5,63.97,50.72
2018,5,2,17,0,706.0,75.0,4.6,16.6,341.0,56.62,44.51
2018,5,2,17,15,659.5,69.5,4.45,15.95,288.5,53.28,41.76
2018,5,2,17,30,613.0,64.0,4.3,15.3,236.0,49.88,38.85
2018,5,2,17,45,544.5,57.0,4.15,14.65,186.5,45.08,34.55
2018,5,2,18,0,476.0,50.0,4.0,14.0,137.0,40.26,30.01
2018,5,2,18,15,370.0,40.5,3.85,13.4,95.0,33.1,23.11
2018,5,2,18,30,264.0,31.0,3.7,12.8,53.0,25.9,14.21
2018,5,2,18,45,146.5,18.0,3.5,12.25,29.0,15.36,0.0
2018,5,2,19,0,29.0,5.0,3.3,11.7,5.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,3.25,11.45,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,3,5,15,61.5,10.5,2.65,8.7,14.0,50.35,0.0
2018,5,3,5,30,123.0,21.0,2.9,9.2,28.0,144.97,20.73
2018,5,3,5,45,205.0,34.0,3.2,9.65,59.5,243.08,194.66
2018,5,3,6,0,287.0,47.0,3.5,10.1,91.0,329.04,276.76
2018,5,3,6,15,225.0,48.5,3.5,10.5,91.0,282.89,241.25
2018,5,3,6,30,163.0,50.0,3.5,10.9,91.0,233.56,199.92
2018,5,3,6,45,81.5,54.0,3.55,11.25,74.5,133.57,112.95
2018,5,3,7,0,0.0,58.0,3.6,11.6,58.0,48.02,35.91
2018,5,3,7,15,0.0,66.0,3.55,12.0,66.0,54.7,41.54
2018,5,3,7,30,0.0,74.0,3.5,12.4,74.0,61.39,47.03
2018,5,3,7,45,0.0,93.0,3.5,12.8,93.0,78.06,60.91
2018,5,3,8,0,0.0,112.0,3.5,13.2,112.0,95.35,75.1
2018,5,3,8,15,3.0,146.0,3.55,13.55,148.0,130.0,103.7
2018,5,3,8,30,6.0,180.0,3.6,13.9,184.0,164.83,131.97
2018,5,3,8,45,20.5,225.0,3.6,14.3,239.0,222.08,178.4
2018,5,3,9,0,35.0,270.0,3.6,14.7,294.0,299.58,239.83
2018,5,3,9,15,128.0,301.0,3.65,15.05,397.0,441.65,352.88
2018,5,3,9,30,221.0,332.0,3.7,15.4,500.0,559.62,443.38
2018,5,3,9,45,424.5,284.0,3.75,15.7,624.5,736.23,577.42
2018,5,3,10,0,628.0,236.0,3.8,16.0,749.0,873.42,677.77
2018,5,3,10,15,773.0,177.0,3.9,16.25,829.5,922.24,711.1
2018,5,3,10,30,918.0,118.0,4.0,16.5,910.0,960.8,736.66
2018,5,3,10,45,925.0,117.0,4.05,16.75,931.0,936.88,718.63
2018,5,3,11,0,932.0,116.0,4.1,17.0,952.0,909.62,698.8
2018,5,3,11,15,936.0,116.0,4.1,17.2,965.5,877.56,675.52
2018,5,3,11,30,940.0,116.0,4.1,17.4,979.0,842.51,650.17
2018,5,3,11,45,942.5,115.0,4.15,17.6,984.5,802.68,621.57
2018,5,3,12,0,945.0,114.0,4.2,17.8,990.0,760.36,589.37
2018,5,3,12,15,946.0,113.5,4.25,17.9,988.0,715.15,554.21
2018,5,3,12,30,947.0,113.0,4.3,18.0,986.0,667.92,516.77
2018,5,3,12,45,947.0,111.5,4.3,18.1,976.5,617.55,475.86
2018,5,3,13,0,947.0,110.0,4.3,18.2,967.0,565.67,432.7
2018,5,3,13,15,943.0,109.5,4.35,18.25,948.5,511.36,386.72
2018,5,3,13,30,939.0,109.0,4.4,18.3,930.0,456.29,338.86
2018,5,3,13,45,933.5,107.5,4.4,18.35,904.5,399.48,288.52
2018,5,3,14,0,928.0,106.0,4.4,18.4,879.0,342.53,237.48
2018,5,3,14,15,920.5,105.0,4.4,18.35,847.0,285.49,186.96
2018,5,3,14,30,913.0,104.0,4.4,18.3,815.0,228.94,139.23
2018,5,3,14,45,899.5,102.5,4.4,18.2,775.0,172.07,97.45
2018,5,3,15,0,886.0,101.0,4.4,18.1,735.0,116.79,68.74
2018,5,3,15,15,862.0,100.0,4.4,18.1,686.0,83.37,66.05
2018,5,3,15,30,838.0,99.0,4.4,18.1,637.0,72.91,57.3
2018,5,3,15,45,832.0,95.0,4.3,17.75,595.5,71.58,56.42
2018,5,3,16,0,826.0,91.0,4.2,17.4,554.0,70.1,55.41
2018,5,3,16,15,793.5,88.0,4.1,17.0,499.5,68.78,54.55
2018,5,3,16,30,761.0,85.0,4.0,16.6,445.0,67.44,53.67
2018,5,3,16,45,707.5,84.0,3.95,16.2,388.0,61.7,48.9
2018,5,3,17,0,654.0,83.0,3.9,15.8,331.0,61.78,49.21
2018,5,3,17,15,633.0,75.0,3.8,15.15,285.5,57.09,45.28
2018,5,3,17,30,612.0,67.0,3.7,14.5,240.0,52.14,41.01
2018,5,3,17,45,539.0,59.5,3.6,13.85,189.0,47.0,36.39
2018,5,3,18,0,466.0,52.0,3.5,13.2,138.0,41.82,31.52
2018,5,3,18,15,361.5,42.0,3.45,12.6,96.0,34.3,24.3
2018,5,3,18,30,257.0,32.0,3.4,12.0,54.0,26.7,15.32
2018,5,3,18,45,144.0,18.5,3.4,11.4,29.5,15.79,0.0
2018,5,3,19,0,31.0,5.0,3.4,10.8,5.0,4.27,0.0
2018,5,3,19,15,15.5,2.5,3.4,10.55,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,4,5,15,35.5,10.5,1.8,7.55,12.5,32.9,0.0
2018,5,4,5,30,71.0,21.0,2.1,8.1,25.0,95.18,25.89
2018,5,4,5,45,150.0,36.5,2.45,8.65,56.5,205.62,165.44
2018,5,4,6,0,229.0,52.0,2.8,9.2,88.0,291.12,245.16
2018,5,4,6,15,323.0,63.0,2.85,9.8,134.0,387.79,329.93
2018,5,4,6,30,417.0,74.0,2.9,10.4,180.0,490.56,415.36
2018,5,4,6,45,507.5,79.5,3.0,10.95,238.0,596.43,499.48
2018,5,4,7,0,598.0,85.0,3.1,11.5,296.0,698.55,577.04
2018,5,4,7,15,580.0,103.0,2.9,12.2,334.0,716.02,585.8
2018,5,4,7,30,562.0,121.0,2.7,12.9,372.0,729.73,591.65
2018,5,4,7,45,592.5,129.5,2.5,13.65,422.0,776.65,621.42
2018,5,4,8,0,623.0,138.0,2.3,14.4,472.0,821.72,648.37
2018,5,4,8,15,626.0,150.5,2.1,15.05,512.5,841.69,656.81
2018,5,4,8,30,629.0,163.0,1.9,15.7,553.0,858.68,663.04
2018,5,4,8,45,601.5,187.5,1.7,16.4,582.0,854.79,654.53
2018,5,4,9,0,574.0,212.0,1.5,17.1,611.0,839.48,638.06
2018,5,4,9,15,561.5,233.0,1.4,17.75,642.0,841.4,634.49
2018,5,4,9,30,549.0,254.0,1.3,18.4,673.0,840.23,628.74
2018,5,4,9,45,686.0,202.5,1.2,19.05,749.0,913.84,675.57
