Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,9,15,152.5,327.5,3.2,16.25,444.0,494.15,390.19
2018,5,14,9,30,217.0,354.0,3.3,16.7,524.0,578.97,453.39
2018,5,14,9,45,323.0,340.0,3.4,17.1,604.5,677.96,526.99
2018,5,14,10,0,429.0,326.0,3.5,17.5,685.0,770.15,593.54
2018,5,14,10,15,546.0,285.0,3.65,17.8,757.0,823.55,632.9
2018,5,14,10,30,663.0,244.0,3.8,18.1,829.0,875.05,670.36
2018,5,14,10,45,772.5,190.5,4.0,18.4,887.0,888.48,680.15
2018,5,14,11,0,882.0,137.0,4.2,18.7,945.0,893.23,683.07
2018,5,14,11,15,885.5,137.5,4.3,18.85,957.5,862.73,661.32
2018,5,14,11,30,889.0,138.0,4.4,19.0,970.0,829.45,637.93
2018,5,14,11,45,890.5,137.5,4.55,19.15,975.0,791.26,611.31
2018,5,14,12,0,892.0,137.0,4.7,19.3,980.0,750.87,581.0
2018,5,14,12,15,890.0,137.5,4.8,19.3,976.5,706.89,547.37
2018,5,14,12,30,888.0,138.0,4.9,19.3,973.0,661.34,511.75
2018,5,14,12,45,884.0,139.0,5.0,19.3,962.5,613.64,473.54
2018,5,14,13,0,880.0,140.0,5.1,19.3,952.0,564.93,433.5
2018,5,14,13,15,876.5,139.0,5.15,19.15,934.5,514.27,391.0
2018,5,14,13,30,873.0,138.0,5.2,19.0,917.0,462.96,346.81
2018,5,14,13,45,868.5,136.0,5.25,18.85,893.0,410.18,300.44
2018,5,14,14,0,864.0,134.0,5.3,18.7,869.0,357.24,253.2
2018,5,14,14,15,857.0,131.0,5.3,18.45,838.0,303.08,205.18
2018,5,14,14,30,850.0,128.0,5.3,18.2,807.0,241.38,152.66
2018,5,14,14,45,840.0,125.5,5.35,17.95,770.0,187.39,110.38
2018,5,14,15,0,830.0,123.0,5.4,17.7,733.0,134.75,77.62
2018,5,14,15,15,815.5,120.5,5.4,17.7,691.0,83.54,66.22
2018,5,14,15,30,801.0,118.0,5.4,17.7,649.0,83.53,66.42
2018,5,14,15,45,784.0,114.0,5.35,16.95,603.0,82.55,65.96
2018,5,14,16,0,767.0,110.0,5.3,16.2,557.0,81.45,65.42
2018,5,14,16,15,745.5,105.5,5.2,15.75,508.5,72.77,58.2
2018,5,14,16,30,724.0,101.0,5.1,15.3,460.0,71.22,57.15
2018,5,14,16,45,693.5,96.0,5.05,14.8,409.5,69.08,55.6
2018,5,14,17,0,663.0,91.0,5.0,14.3,359.0,66.85,53.92
2018,5,14,17,15,620.0,84.5,4.85,13.75,308.0,63.28,51.01
2018,5,14,17,30,577.0,78.0,4.7,13.2,257.0,59.61,47.9
2018,5,14,17,45,516.0,70.0,4.6,12.7,208.0,54.48,43.35
2018,5,14,18,0,455.0,62.0,4.5,12.2,159.0,49.26,38.51
2018,5,14,18,15,363.0,52.0,4.25,11.75,116.0,39.92,29.78
2018,5,14,18,30,271.0,42.0,4.0,11.3,73.0,32.39,22.25
2018,5,14,18,45,163.0,27.5,3.8,10.85,43.5,21.34,7.02
2018,5,14,19,0,55.0,13.0,3.6,10.4,14.0,11.1,0.0
2018,5,14,19,15,27.5,6.5,3.55,10.25,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,4,45,8.0,2.0,1.85,9.05,2.0,0.0,0.0
2018,5,15,5,0,16.0,4.0,1.9,9.2,4.0,13.73,0.0
2018,5,15,5,15,89.5,16.5,2.15,9.65,24.0,105.62,0.0
2018,5,15,5,30,163.0,29.0,2.4,10.1,44.0,199.53,151.41
2018,5,15,5,45,207.0,37.0,2.65,10.6,68.0,244.08,202.97
2018,5,15,6,0,251.0,45.0,2.9,11.1,92.0,294.03,249.35
2018,5,15,6,15,143.5,47.0,2.9,11.5,75.5,190.0,161.81
2018,5,15,6,30,36.0,49.0,2.9,11.9,59.0,75.3,60.94
2018,5,15,6,45,18.0,75.5,2.85,12.3,80.5,88.3,71.25
2018,5,15,7,0,0.0,102.0,2.8,12.7,102.0,90.13,71.65
2018,5,15,7,15,5.0,131.0,2.75,13.15,133.5,123.37,99.54
2018,5,15,7,30,10.0,160.0,2.7,13.6,165.0,156.55,126.8
2018,5,15,7,45,26.5,191.0,2.6,14.05,205.5,221.44,179.93
2018,5,15,8,0,43.0,222.0,2.5,14.5,246.0,270.16,218.64
2018,5,15,8,15,209.0,228.0,2.5,14.95,360.5,482.66,389.49
2018,5,15,8,30,375.0,234.0,2.5,15.4,475.0,653.35,518.87
2018,5,15,8,45,596.0,177.5,2.5,15.9,591.5,842.17,655.26
2018,5,15,9,0,817.0,121.0,2.5,16.4,708.0,988.36,751.47
2018,5,15,9,15,816.0,129.0,2.55,16.8,742.0,987.52,747.15
2018,5,15,9,30,815.0,137.0,2.6,17.2,776.0,983.16,742.16
2018,5,15,9,45,814.5,144.5,2.7,17.6,805.5,975.26,735.45
2018,5,15,10,0,814.0,152.0,2.8,18.0,835.0,963.92,726.57
2018,5,15,10,15,846.0,141.0,2.9,18.35,870.5,961.08,723.7
2018,5,15,10,30,878.0,130.0,3.0,18.7,906.0,943.02,710.55
2018,5,15,10,45,882.5,131.0,3.15,19.05,925.5,919.92,694.51
2018,5,15,11,0,887.0,132.0,3.3,19.4,945.0,893.7,676.31
2018,5,15,11,15,890.0,132.0,3.45,19.6,957.0,862.37,654.88
2018,5,15,11,30,893.0,132.0,3.6,19.8,969.0,828.32,631.43
2018,5,15,11,45,894.5,132.0,3.8,20.0,974.0,790.59,605.41
2018,5,15,12,0,896.0,132.0,4.0,20.2,979.0,750.61,575.88
2018,5,15,12,15,896.5,131.0,4.15,20.25,976.5,707.15,543.05
2018,5,15,12,30,897.0,130.0,4.3,20.3,974.0,661.96,508.07
2018,5,15,12,45,896.0,128.0,4.4,20.35,963.5,613.62,469.88
2018,5,15,13,0,895.0,126.0,4.5,20.4,953.0,564.06,429.64
2018,5,15,13,15,891.0,125.5,4.65,20.25,935.5,513.04,387.51
2018,5,15,13,30,887.0,125.0,4.8,20.1,918.0,461.39,343.56
2018,5,15,13,45,881.0,123.5,4.9,19.95,893.0,407.89,296.99
2018,5,15,14,0,875.0,122.0,5.0,19.8,868.0,354.37,249.59
2018,5,15,14,15,866.5,121.0,5.05,19.5,837.0,300.7,202.2
2018,5,15,14,30,858.0,120.0,5.1,19.2,806.0,247.64,156.7
2018,5,15,14,45,846.5,117.5,5.15,18.9,768.5,194.07,114.89
2018,5,15,15,0,835.0,115.0,5.2,18.6,731.0,131.75,74.22
2018,5,15,15,15,821.0,113.0,5.2,18.6,689.5,80.69,63.54
2018,5,15,15,30,807.0,111.0,5.2,18.6,648.0,79.05,62.34
2018,5,15,15,45,788.0,108.0,5.2,17.6,601.5,78.52,62.32
2018,5,15,16,0,769.0,105.0,5.2,16.6,555.0,77.92,62.26
2018,5,15,16,15,743.5,101.5,5.1,16.05,505.5,76.81,61.63
2018,5,15,16,30,718.0,98.0,5.0,15.5,456.0,69.05,55.2
2018,5,15,16,45,691.0,93.0,4.95,14.95,407.0,66.89,53.63
2018,5,15,17,0,664.0,88.0,4.9,14.4,358.0,64.62,51.92
2018,5,15,17,15,622.5,82.0,4.8,13.95,307.5,61.36,49.25
2018,5,15,17,30,581.0,76.0,4.7,13.5,257.0,58.0,46.41
2018,5,15,17,45,522.0,68.0,4.55,13.05,208.5,52.83,41.82
2018,5,15,18,0,463.0,60.0,4.4,12.6,160.0,47.53,36.93
2018,5,15,18,15,375.5,50.5,4.2,12.3,117.5,40.7,30.43
2018,5,15,18,30,288.0,41.0,4.0,12.0,75.0,31.69,21.66
2018,5,15,18,45,177.5,26.5,3.85,11.7,44.5,20.59,7.44
2018,5,15,19,0,67.0,12.0,3.7,11.4,14.0,10.24,0.0
2018,5,15,19,15,33.5,6.0,3.55,11.25,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,4,45,7.5,3.0,2.15,9.2,3.0,0.0,0.0
2018,5,16,5,0,15.0,6.0,2.2,9.4,6.0,14.8,0.0
2018,5,16,5,15,110.0,21.0,2.45,9.9,30.5,128.97,0.0
2018,5,16,5,30,205.0,36.0,2.7,10.4,55.0,243.32,187.09
2018,5,16,5,45,317.0,46.5,2.95,10.9,96.5,345.43,287.18
2018,5,16,6,0,429.0,57.0,3.2,11.4,138.0,461.9,387.53
2018,5,16,6,15,439.5,69.5,3.2,11.85,174.5,500.9,421.11
2018,5,16,6,30,450.0,82.0,3.2,12.3,211.0,532.08,446.46
2018,5,16,6,45,490.0,93.5,3.2,12.75,259.5,593.43,494.02
2018,5,16,7,0,530.0,105.0,3.2,13.2,308.0,664.49,547.01
2018,5,16,7,15,633.0,98.0,3.2,13.65,374.5,764.57,619.81
2018,5,16,7,30,736.0,91.0,3.2,14.1,441.0,858.72,685.26
2018,5,16,7,45,753.0,97.0,3.15,14.55,489.0,892.28,704.92
2018,5,16,8,0,770.0,103.0,3.1,15.0,537.0,923.25,722.83
2018,5,16,8,15,753.5,118.0,3.15,15.4,573.0,928.15,723.11
2018,5,16,8,30,737.0,133.0,3.2,15.8,609.0,936.86,726.41
2018,5,16,8,45,642.5,172.5,3.2,16.2,607.5,883.99,686.31
2018,5,16,9,0,548.0,212.0,3.2,16.6,606.0,816.34,635.46
2018,5,16,9,15,541.0,226.5,3.25,16.9,633.0,816.84,633.96
2018,5,16,9,30,534.0,241.0,3.3,17.2,660.0,814.66,630.15
2018,5,16,9,45,322.0,302.0,3.4,17.5,557.5,637.21,495.83
2018,5,16,10,0,110.0,363.0,3.5,17.8,455.0,465.69,361.96
2018,5,16,10,15,111.0,375.0,3.55,17.95,470.5,469.97,365.15
2018,5,16,10,30,112.0,387.0,3.6,18.1,486.0,473.29,366.89
2018,5,16,10,45,339.0,332.5,3.6,18.25,642.0,626.96,486.17
2018,5,16,11,0,566.0,278.0,3.6,18.4,798.0,768.17,590.6
2018,5,16,11,15,551.0,292.0,3.55,18.5,803.5,739.4,567.31
2018,5,16,11,30,536.0,306.0,3.5,18.6,809.0,710.75,545.15
2018,5,16,11,45,330.5,369.5,3.45,18.75,680.0,573.46,440.78
2018,5,16,12,0,125.0,433.0,3.4,18.9,551.0,454.44,348.49
2018,5,16,12,15,135.5,419.0,3.45,19.0,547.0,436.56,335.49
2018,5,16,12,30,146.0,405.0,3.5,19.1,543.0,418.17,321.5
2018,5,16,12,45,153.5,396.5,3.5,19.2,540.0,401.58,308.52
2018,5,16,13,0,161.0,388.0,3.5,19.3,537.0,384.48,294.93
2018,5,16,13,15,176.0,406.5,3.6,19.3,566.5,388.84,297.37
2018,5,16,13,30,191.0,425.0,3.7,19.3,596.0,390.25,297.19
2018,5,16,13,45,128.0,396.5,3.75,19.3,510.0,331.32,252.61
2018,5,16,14,0,65.0,368.0,3.8,19.3,424.0,290.51,222.55
2018,5,16,14,15,59.0,342.5,3.85,19.15,391.5,264.18,202.49
2018,5,16,14,30,53.0,317.0,3.9,19.0,359.0,239.22,183.49
2018,5,16,14,45,43.5,299.5,3.95,18.85,333.0,219.84,169.18
2018,5,16,15,0,34.0,282.0,4.0,18.7,307.0,201.9,156.26
2018,5,16,15,15,90.5,282.0,4.0,18.7,343.5,196.48,160.5
2018,5,16,15,30,147.0,282.0,4.0,18.7,380.0,183.78,150.36
2018,5,16,15,45,381.5,216.5,4.1,18.15,446.0,131.56,107.21
2018,5,16,16,0,616.0,151.0,4.2,17.6,512.0,97.78,79.0
2018,5,16,16,15,682.0,123.5,4.2,17.2,491.0,83.37,67.0
2018,5,16,16,30,748.0,96.0,4.2,16.8,470.0,74.5,59.64
2018,5,16,16,45,719.0,91.0,4.2,16.4,419.0,65.82,52.36
2018,5,16,17,0,690.0,86.0,4.2,16.0,368.0,63.43,50.53
2018,5,16,17,15,650.0,79.5,4.15,15.45,316.5,59.72,47.5
2018,5,16,17,30,610.0,73.0,4.1,14.9,265.0,55.88,44.27
2018,5,16,17,45,554.0,66.0,4.05,14.4,216.0,51.4,40.33
2018,5,16,18,0,498.0,59.0,4.0,13.9,167.0,46.84,36.14
2018,5,16,18,15,411.5,49.5,3.8,13.35,123.0,39.92,29.65
2018,5,16,18,30,325.0,40.0,3.6,12.8,79.0,32.91,22.71
2018,5,16,18,45,205.5,27.0,3.4,12.25,47.5,21.03,8.46
2018,5,16,19,0,86.0,14.0,3.2,11.7,16.0,11.95,0.0
2018,5,16,19,15,43.0,7.0,3.1,11.45,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,17,4,45,18.0,4.0,1.65,8.65,4.0,0.0,0.0
2018,5,17,5,0,36.0,8.0,1.7,8.9,8.0,30.09,0.0
2018,5,17,5,15,138.5,21.5,2.05,9.6,33.0,150.24,0.0
2018,5,17,5,30,241.0,35.0,2.4,10.3,58.0,267.13,207.68
2018,5,17,5,45,337.0,45.5,2.7,10.95,98.5,361.0,299.99
2018,5,17,6,0,433.0,56.0,3.0,11.6,139.0,464.4,389.02
2018,5,17,6,15,498.0,63.5,3.05,12.2,186.5,543.58,454.36
2018,5,17,6,30,563.0,71.0,3.1,12.8,234.0,625.04,518.37
2018,5,17,6,45,609.0,76.5,3.15,13.4,284.0,688.52,565.66
2018,5,17,7,0,655.0,82.0,3.2,14.0,334.0,752.21,611.22
2018,5,17,7,15,687.5,87.5,3.15,14.55,385.0,802.82,645.05
2018,5,17,7,30,720.0,93.0,3.1,15.1,436.0,852.18,676.94
2018,5,17,7,45,744.0,96.5,3.05,15.65,485.0,883.07,694.74
2018,5,17,8,0,768.0,100.0,3.0,16.2,534.0,917.91,715.09
2018,5,17,8,15,787.0,103.0,3.0,16.6,580.5,944.48,730.09
2018,5,17,8,30,806.0,106.0,3.0,17.0,627.0,968.14,743.02
2018,5,17,8,45,821.0,108.0,2.95,17.45,670.0,983.41,749.64
2018,5,17,9,0,836.0,110.0,2.9,17.9,713.0,995.4,754.15
2018,5,17,9,15,848.0,112.0,2.95,18.3,751.5,988.64,747.17
2018,5,17,9,30,860.0,114.0,3.0,18.7,790.0,990.91,746.64
2018,5,17,9,45,870.0,114.5,3.0,19.1,823.0,986.12,741.0
2018,5,17,10,0,880.0,115.0,3.0,19.5,856.0,977.88,733.28
2018,5,17,10,15,886.0,116.0,3.1,19.85,882.0,962.86,722.14
2018,5,17,10,30,892.0,117.0,3.2,20.2,908.0,944.48,708.86
2018,5,17,10,45,896.0,118.0,3.3,20.6,927.5,921.01,692.07
2018,5,17,11,0,900.0,119.0,3.4,21.0,947.0,894.42,673.2
2018,5,17,11,15,902.0,120.0,3.5,21.2,959.0,863.15,651.62
2018,5,17,11,30,904.0,121.0,3.6,21.4,971.0,829.15,628.07
2018,5,17,11,45,904.5,121.5,3.75,21.6,975.5,791.05,601.74
2018,5,17,12,0,905.0,122.0,3.9,21.8,980.0,750.72,572.37
2018,5,17,12,15,906.5,120.0,4.05,21.85,977.5,707.12,539.71
2018,5,17,12,30,908.0,118.0,4.2,21.9,975.0,661.7,504.87
2018,5,17,12,45,908.5,116.0,4.4,21.95,965.5,614.05,467.58
2018,5,17,13,0,909.0,114.0,4.6,22.0,956.0,564.99,428.22
2018,5,17,13,15,905.5,113.0,4.75,21.85,938.5,513.49,385.91
2018,5,17,13,30,902.0,112.0,4.9,21.7,921.0,461.29,341.72
2018,5,17,13,45,897.0,110.5,5.05,21.55,896.5,407.68,295.27
2018,5,17,14,0,892.0,109.0,5.2,21.4,872.0,353.92,247.8
2018,5,17,14,15,885.0,107.0,5.3,21.15,841.0,299.36,199.72
2018,5,17,14,30,878.0,105.0,5.4,20.9,810.0,245.27,153.27
2018,5,17,14,45,868.5,103.0,5.5,20.6,773.5,191.49,111.0
2018,5,17,15,0,859.0,101.0,5.6,20.3,737.0,138.83,77.67
2018,5,17,15,15,846.5,98.5,5.6,20.3,695.5,87.09,68.51
2018,5,17,15,30,834.0,96.0,5.6,20.3,654.0,80.63,63.25
2018,5,17,15,45,818.0,93.5,5.6,19.45,608.5,69.45,54.1
2018,5,17,16,0,802.0,91.0,5.6,18.6,563.0,68.84,53.94
2018,5,17,16,15,781.0,88.0,5.55,18.1,515.0,67.74,53.28
2018,5,17,16,30,760.0,85.0,5.5,17.6,467.0,66.57,52.57
2018,5,17,16,45,731.5,81.0,5.4,17.1,416.5,64.5,51.06
2018,5,17,17,0,703.0,77.0,5.3,16.6,366.0,62.36,49.46
2018,5,17,17,15,662.5,72.5,5.15,16.05,315.5,54.67,42.91
2018,5,17,17,30,622.0,68.0,5.0,15.5,265.0,52.12,40.82
2018,5,17,17,45,564.0,62.0,4.85,14.95,216.0,48.24,37.43
2018,5,17,18,0,506.0,56.0,4.7,14.4,167.0,44.34,33.85
2018,5,17,18,15,417.5,47.5,4.55,14.0,123.5,38.16,28.03
2018,5,17,18,30,329.0,39.0,4.4,13.6,80.0,31.94,21.86
2018,5,17,18,45,207.0,26.5,4.2,13.15,48.5,20.64,8.76
2018,5,17,19,0,85.0,14.0,4.0,12.7,17.0,11.95,0.0
2018,5,17,19,15,42.5,7.0,3.95,12.5,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,4,45,16.0,4.0,2.85,10.25,4.0,0.0,0.0
2018,5,18,5,0,32.0,8.0,2.9,10.4,8.0,27.52,0.0
2018,5,18,5,15,131.5,22.0,3.1,10.8,33.5,147.05,0.0
2018,5,18,5,30,231.0,36.0,3.3,11.2,59.0,261.13,204.32
2018,5,18,5,45,329.5,47.0,3.5,11.6,100.0,355.39,295.88
2018,5,18,6,0,428.0,58.0,3.7,12.0,141.0,462.73,388.53
2018,5,18,6,15,327.5,78.0,3.75,12.4,152.5,413.14,349.46
2018,5,18,6,30,227.0,98.0,3.8,12.8,164.0,338.59,286.98
2018,5,18,6,45,175.5,127.0,3.85,13.25,184.0,314.88,265.6
2018,5,18,7,0,124.0,156.0,3.9,13.7,204.0,304.52,254.19
2018,5,18,7,15,169.5,176.0,3.85,14.15,251.5,370.16,307.65
2018,5,18,7,30,215.0,196.0,3.8,14.6,299.0,436.79,360.21
2018,5,18,7,45,368.5,184.0,3.8,15.05,383.5,615.16,500.39
2018,5,18,8,0,522.0,172.0,3.8,15.5,468.0,754.99,605.39
2018,5,18,8,15,659.5,142.0,3.8,15.95,548.5,870.07,685.56
2018,5,18,8,30,797.0,112.0,3.8,16.4,629.0,966.48,749.91
2018,5,18,8,45,821.5,111.0,3.75,16.9,675.0,987.8,760.26
2018,5,18,9,0,846.0,110.0,3.7,17.4,721.0,993.38,760.37
2018,5,18,9,15,859.0,110.5,3.7,17.8,759.5,998.38,761.0
2018,5,18,9,30,872.0,111.0,3.7,18.2,798.0,999.99,759.46
2018,5,18,9,45,883.0,111.0,3.75,18.6,831.5,995.6,754.37
2018,5,18,10,0,894.0,111.0,3.8,19.0,865.0,987.71,747.1
2018,5,18,10,15,893.5,116.0,3.8,19.3,889.5,970.41,733.57
2018,5,18,10,30,893.0,121.0,3.8,19.6,914.0,949.77,717.97
2018,5,18,10,45,852.5,149.5,3.85,19.95,920.0,911.47,690.53
2018,5,18,11,0,812.0,178.0,3.9,20.3,926.0,883.51,670.33
2018,5,18,11,15,779.0,201.0,4.0,20.5,926.0,842.87,641.72
2018,5,18,11,30,746.0,224.0,4.1,20.7,926.0,807.52,614.89
2018,5,18,11,45,836.0,169.0,4.15,20.95,959.5,787.06,601.03
2018,5,18,12,0,926.0,114.0,4.2,21.2,993.0,760.07,581.73
2018,5,18,12,15,923.0,116.0,4.35,21.2,990.0,715.9,548.38
2018,5,18,12,30,920.0,118.0,4.5,21.2,987.0,670.1,513.35
2018,5,18,12,45,914.5,120.0,4.65,21.2,976.0,621.44,475.16
2018,5,18,13,0,909.0,122.0,4.8,21.2,965.0,571.8,435.07
2018,5,18,13,15,891.0,129.5,4.9,21.0,943.0,519.23,391.82
2018,5,18,13,30,873.0,137.0,5.0,20.8,921.0,467.14,347.8
2018,5,18,13,45,828.0,158.5,5.1,20.65,886.0,411.73,300.74
2018,5,18,14,0,783.0,180.0,5.2,20.5,851.0,363.14,258.72
2018,5,18,14,15,746.5,190.0,5.2,20.2,811.0,306.21,210.62
2018,5,18,14,30,710.0,200.0,5.2,19.9,771.0,258.67,171.25
2018,5,18,14,45,689.5,197.0,5.25,19.6,730.5,209.37,133.07
2018,5,18,15,0,669.0,194.0,5.3,19.3,690.0,162.78,103.15
2018,5,18,15,15,722.0,159.5,5.3,19.3,667.0,102.17,81.52
2018,5,18,15,30,775.0,125.0,5.3,19.3,644.0,87.2,69.07
2018,5,18,15,45,730.0,127.5,5.35,18.4,589.0,81.9,64.99
2018,5,18,16,0,685.0,130.0,5.4,17.5,534.0,85.02,68.12
2018,5,18,16,15,714.5,112.0,5.4,17.0,501.5,76.15,60.81
2018,5,18,16,30,744.0,94.0,5.4,16.5,469.0,72.83,58.25
2018,5,18,16,45,715.5,90.0,5.4,16.0,419.5,64.96,51.68
2018,5,18,17,0,687.0,86.0,5.4,15.5,370.0,63.27,50.47
2018,5,18,17,15,646.0,80.5,5.3,14.95,319.0,60.29,48.09
2018,5,18,17,30,605.0,75.0,5.2,14.4,268.0,57.23,45.56
2018,5,18,17,45,547.5,68.0,5.1,13.9,219.0,52.8,41.66
2018,5,18,18,0,490.0,61.0,5.0,13.4,170.0,48.29,37.53
2018,5,18,18,15,402.0,51.5,4.85,13.0,126.0,41.43,31.07
2018,5,18,18,30,314.0,42.0,4.7,12.6,82.0,34.48,24.22
2018,5,18,18,45,199.0,29.0,4.5,12.2,50.5,22.52,10.69
2018,5,18,19,0,84.0,16.0,4.3,11.8,19.0,13.66,0.0
2018,5,18,19,15,42.0,8.0,4.25,11.55,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,9.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,4,45,13.5,4.0,4.3,10.25,4.0,0.0,0.0
2018,5,19,5,0,27.0,8.0,4.3,10.3,8.0,24.3,0.0
2018,5,19,5,15,115.5,23.0,4.4,10.55,33.5,138.53,1.89
2018,5,19,5,30,204.0,38.0,4.5,10.8,59.0,244.48,193.0
2018,5,19,5,45,288.0,50.5,4.6,11.0,97.5,328.93,275.54
2018,5,19,6,0,372.0,63.0,4.7,11.2,136.0,420.64,357.15
2018,5,19,6,15,450.0,71.5,4.75,11.5,185.5,512.68,435.06
2018,5,19,6,30,528.0,80.0,4.8,11.8,235.0,605.81,510.74
2018,5,19,6,45,561.5,89.0,4.85,12.1,282.0,661.78,554.17
2018,5,19,7,0,595.0,98.0,4.9,12.4,329.0,717.35,595.87
2018,5,19,7,15,614.5,107.5,4.95,12.9,375.5,759.4,625.46
2018,5,19,7,30,634.0,117.0,5.0,13.4,422.0,799.74,653.05
2018,5,19,7,45,690.0,115.0,5.05,13.9,479.5,860.01,694.98
2018,5,19,8,0,746.0,113.0,5.1,14.4,537.0,918.73,734.75
2018,5,19,8,15,697.0,140.0,5.1,14.85,562.5,905.7,721.39
2018,5,19,8,30,648.0,167.0,5.1,15.3,588.0,887.09,704.63
2018,5,19,8,45,743.5,142.0,5.15,15.75,656.0,951.95,749.0
2018,5,19,9,0,839.0,117.0,5.2,16.2,724.0,1007.28,785.31
2018,5,19,9,15,851.5,118.5,5.25,16.5,763.0,999.93,777.58
2018,5,19,9,30,864.0,120.0,5.3,16.8,802.0,1002.02,777.1
2018,5,19,9,45,874.0,121.0,5.35,17.1,835.5,997.61,772.15
2018,5,19,10,0,884.0,122.0,5.4,17.4,869.0,989.71,764.93
2018,5,19,10,15,889.5,124.5,5.5,17.65,896.0,975.49,753.92
2018,5,19,10,30,895.0,127.0,5.6,17.9,923.0,957.84,740.62
2018,5,19,10,45,897.5,129.5,5.65,18.1,942.5,934.13,722.93
2018,5,19,11,0,900.0,132.0,5.7,18.3,962.0,907.29,703.1
2018,5,19,11,15,901.0,134.0,5.8,18.35,974.0,875.77,680.6
2018,5,19,11,30,902.0,136.0,5.9,18.4,986.0,841.54,656.07
2018,5,19,11,45,900.5,138.0,5.95,18.45,990.5,802.9,627.98
2018,5,19,12,0,899.0,140.0,6.0,18.5,995.0,762.15,596.56
2018,5,19,12,15,897.0,141.0,6.05,18.45,992.0,718.46,562.36
2018,5,19,12,30,895.0,142.0,6.1,18.4,989.0,673.19,526.23
2018,5,19,12,45,890.5,143.5,6.15,18.35,978.5,625.47,487.37
2018,5,19,13,0,886.0,145.0,6.2,18.3,968.0,576.76,446.8
2018,5,19,13,15,881.0,145.0,6.2,18.2,950.5,526.03,403.64
2018,5,19,13,30,876.0,145.0,6.2,18.1,933.0,474.77,359.01
2018,5,19,13,45,868.0,145.0,6.2,17.95,908.0,422.07,312.4
2018,5,19,14,0,860.0,145.0,6.2,17.8,883.0,364.55,261.4
2018,5,19,14,15,852.5,142.5,6.2,17.65,852.0,309.79,212.47
2018,5,19,14,30,845.0,140.0,6.2,17.5,821.0,255.72,165.34
2018,5,19,14,45,835.0,137.5,6.15,17.3,784.5,202.18,122.35
2018,5,19,15,0,825.0,135.0,6.1,17.1,748.0,150.01,87.97
2018,5,19,15,15,810.0,132.0,6.1,17.1,705.5,98.91,68.76
2018,5,19,15,30,795.0,129.0,6.1,17.1,663.0,90.11,72.18
2018,5,19,15,45,776.0,126.0,6.0,16.5,617.0,90.07,72.52
2018,5,19,16,0,757.0,123.0,5.9,15.9,571.0,81.73,65.7
2018,5,19,16,15,729.0,120.0,5.85,15.45,521.5,81.52,65.85
2018,5,19,16,30,701.0,117.0,5.8,15.0,472.0,81.3,66.01
2018,5,19,16,45,662.5,113.0,5.75,14.55,420.0,80.24,65.43
2018,5,19,17,0,624.0,109.0,5.7,14.1,368.0,79.18,64.83
2018,5,19,17,15,574.0,103.0,5.6,13.55,316.5,76.49,62.77
2018,5,19,17,30,524.0,97.0,5.5,13.0,265.0,71.27,58.35
2018,5,19,17,45,454.0,88.5,5.4,12.45,215.5,65.55,53.33
2018,5,19,18,0,384.0,80.0,5.3,11.9,166.0,59.75,48.02
2018,5,19,18,15,293.0,66.5,5.15,11.55,122.5,50.1,38.97
2018,5,19,18,30,202.0,53.0,5.0,11.2,79.0,40.38,29.55
2018,5,19,18,45,117.0,34.5,4.85,10.85,48.0,26.56,14.26
2018,5,19,19,0,32.0,16.0,4.7,10.5,17.0,13.66,0.0
2018,5,19,19,15,16.0,8.0,4.65,10.4,8.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,45,7.0,3.5,3.95,10.25,3.5,0.0,0.0
2018,5,20,5,0,14.0,7.0,4.0,10.3,7.0,15.04,0.0
2018,5,20,5,15,64.0,18.5,4.05,10.4,24.5,81.87,8.2
2018,5,20,5,30,114.0,30.0,4.1,10.5,42.0,143.45,112.7
2018,5,20,5,45,77.0,27.5,4.15,10.6,37.5,105.4,86.17
2018,5,20,6,0,40.0,25.0,4.2,10.7,33.0,60.35,47.96
2018,5,20,6,15,20.0,31.0,4.2,10.85,35.0,43.14,32.68
2018,5,20,6,30,0.0,37.0,4.2,11.0,37.0,30.54,20.93
2018,5,20,6,45,24.5,88.5,4.2,11.2,98.0,109.11,89.71
2018,5,20,7,0,49.0,140.0,4.2,11.4,159.0,193.39,161.67
2018,5,20,7,15,90.0,170.5,4.15,11.6,211.5,266.86,223.63
2018,5,20,7,30,131.0,201.0,4.1,11.8,264.0,361.25,300.79
2018,5,20,7,45,182.5,221.5,4.1,11.95,319.5,433.5,358.9
2018,5,20,8,0,234.0,242.0,4.1,12.1,375.0,506.11,415.95
2018,5,20,8,15,239.5,264.5,4.1,12.2,411.0,556.87,453.07
2018,5,20,8,30,245.0,287.0,4.1,12.3,447.0,583.87,471.88
2018,5,20,8,45,266.0,304.0,4.05,12.4,488.0,618.58,496.96
2018,5,20,9,0,287.0,321.0,4.0,12.5,529.0,651.69,520.5
2018,5,20,9,15,410.5,294.0,4.05,12.6,609.0,758.17,601.57
2018,5,20,9,30,534.0,267.0,4.1,12.7,689.0,842.98,664.7
2018,5,20,9,45,583.0,257.5,4.15,12.8,736.0,872.95,685.45
2018,5,20,10,0,632.0,248.0,4.2,12.9,783.0,894.95,700.79
2018,5,20,10,15,591.0,282.0,4.25,13.2,794.5,867.71,678.13
2018,5,20,10,30,550.0,316.0,4.3,13.5,806.0,838.09,654.19
2018,5,20,10,45,647.0,269.5,4.35,13.8,858.0,860.45,671.61
2018,5,20,11,0,744.0,223.0,4.4,14.1,910.0,874.11,682.19
2018,5,20,11,15,766.5,212.5,4.45,14.6,928.5,850.52,663.64
2018,5,20,11,30,789.0,202.0,4.5,15.1,947.0,817.82,638.73
2018,5,20,11,45,693.5,248.5,4.55,15.55,905.5,752.34,587.21
2018,5,20,12,0,598.0,295.0,4.6,16.0,864.0,683.34,533.11
2018,5,20,12,15,610.0,300.5,4.65,16.4,879.5,659.56,513.72
2018,5,20,12,30,622.0,306.0,4.7,16.8,895.0,633.44,491.95
2018,5,20,12,45,697.5,258.0,4.75,17.15,912.0,603.05,467.41
2018,5,20,13,0,773.0,210.0,4.8,17.5,929.0,565.45,436.16
2018,5,20,13,15,692.0,253.0,4.9,17.45,887.5,510.95,391.52
2018,5,20,13,30,611.0,296.0,5.0,17.4,846.0,462.6,351.53
2018,5,20,13,45,454.0,347.0,5.1,17.35,749.5,401.49,303.55
2018,5,20,14,0,297.0,398.0,5.2,17.3,653.0,360.17,272.69
2018,5,20,14,15,320.0,372.5,5.3,16.8,638.5,326.37,244.3
2018,5,20,14,30,343.0,347.0,5.4,16.3,624.0,290.9,214.51
2018,5,20,14,45,472.0,284.5,5.45,15.8,647.0,236.41,166.0
2018,5,20,15,0,601.0,222.0,5.5,15.3,670.0,176.98,118.01
2018,5,20,15,15,492.5,242.5,5.5,15.3,596.0,149.06,112.3
2018,5,20,15,30,384.0,263.0,5.5,15.3,522.0,165.35,137.03
2018,5,20,15,45,451.0,224.0,5.55,14.2,507.5,136.64,113.34
2018,5,20,16,0,518.0,185.0,5.6,13.1,493.0,117.84,97.88
2018,5,20,16,15,522.5,168.0,5.5,12.75,456.0,109.95,91.44
2018,5,20,16,30,527.0,151.0,5.4,12.4,419.0,101.48,84.44
2018,5,20,16,45,470.0,144.5,5.3,12.1,364.5,98.29,82.02
2018,5,20,17,0,413.0,138.0,5.2,11.8,310.0,95.03,79.49
2018,5,20,17,15,396.0,120.0,5.05,11.6,267.0,84.43,70.32
2018,5,20,17,30,379.0,102.0,4.9,11.4,224.0,73.29,60.52
2018,5,20,17,45,346.0,87.5,4.7,11.25,184.0,63.95,52.14
2018,5,20,18,0,313.0,73.0,4.5,11.1,144.0,54.23,43.24
2018,5,20,18,15,251.5,61.5,4.35,11.05,109.5,46.19,35.62
2018,5,20,18,30,190.0,50.0,4.2,11.0,75.0,38.35,27.88
2018,5,20,18,45,112.0,33.5,4.05,10.9,46.5,25.9,14.22
2018,5,20,19,0,34.0,17.0,3.9,10.8,18.0,14.51,0.0
2018,5,20,19,15,17.0,8.5,3.75,10.75,9.0,7.26,0.0
2018,5,20,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,21,4,45,9.5,4.0,1.6,9.95,4.0,0.0,0.0
2018,5,21,5,0,19.0,8.0,1.7,10.1,8.0,19.14,0.0
2018,5,21,5,15,94.0,25.0,1.8,10.35,34.0,117.9,25.2
2018,5,21,5,30,169.0,42.0,1.9,10.6,60.0,210.29,166.72
2018,5,21,5,45,257.5,56.0,2.0,10.85,99.5,313.57,260.76
2018,5,21,6,0,346.0,70.0,2.1,11.1,139.0,409.8,344.17
2018,5,21,6,15,412.5,80.5,2.1,11.45,186.0,488.29,409.41
2018,5,21,6,30,479.0,91.0,2.1,11.8,233.0,570.31,474.03
2018,5,21,6,45,529.5,98.5,2.1,12.2,283.0,644.04,529.31
2018,5,21,7,0,580.0,106.0,2.1,12.6,333.0,713.16,578.9
2018,5,21,7,15,617.0,112.0,2.05,13.15,383.5,767.51,615.14
2018,5,21,7,30,654.0,118.0,2.0,13.7,434.0,820.71,649.4
2018,5,21,7,45,682.5,122.5,1.95,14.25,483.5,862.21,674.33
2018,5,21,8,0,711.0,127.0,1.9,14.8,533.0,901.64,697.28
2018,5,21,8,15,733.5,130.5,1.9,15.4,580.0,931.4,713.6
2018,5,21,8,30,756.0,134.0,1.9,16.0,627.0,958.44,727.98
2018,5,21,8,45,774.0,136.0,1.95,16.6,670.0,968.95,731.83
2018,5,21,9,0,792.0,138.0,2.0,17.2,713.0,983.95,738.96
2018,5,21,9,15,813.0,135.5,2.05,17.75,753.0,993.65,742.73
2018,5,21,9,30,834.0,133.0,2.1,18.3,793.0,999.8,744.34
2018,5,21,9,45,854.0,128.5,2.2,18.85,828.5,986.4,733.83
2018,5,21,10,0,874.0,124.0,2.3,19.4,864.0,982.89,730.14
2018,5,21,10,15,879.5,125.0,2.4,19.85,889.5,967.43,718.81
2018,5,21,10,30,885.0,126.0,2.5,20.3,915.0,948.67,705.47
2018,5,21,10,45,888.5,127.5,2.6,20.75,934.0,925.33,689.11
2018,5,21,11,0,892.0,129.0,2.7,21.2,953.0,898.89,670.7
2018,5,21,11,15,894.5,130.0,2.8,21.55,965.5,868.21,649.65
2018,5,21,11,30,897.0,131.0,2.9,21.9,978.0,834.79,626.65
2018,5,21,11,45,897.5,131.0,3.05,22.25,982.5,796.5,600.44
2018,5,21,12,0,898.0,131.0,3.2,22.6,987.0,756.06,571.19
2018,5,21,12,15,895.0,132.0,3.35,22.8,983.0,712.08,538.55
2018,5,21,12,30,892.0,133.0,3.5,23.0,979.0,666.63,504.02
2018,5,21,12,45,886.5,134.0,3.7,23.15,967.5,618.45,466.79
2018,5,21,13,0,881.0,135.0,3.9,23.3,956.0,569.41,427.82
2018,5,21,13,15,876.0,134.5,4.1,23.25,938.0,518.92,386.91
2018,5,21,13,30,871.0,134.0,4.3,23.2,920.0,467.92,344.37
2018,5,21,13,45,864.0,133.0,4.45,23.2,895.0,415.53,299.64
2018,5,21,14,0,857.0,132.0,4.6,23.2,870.0,363.22,254.14
2018,5,21,14,15,848.5,130.0,4.75,22.9,838.5,310.17,208.18
2018,5,21,14,30,840.0,128.0,4.9,22.6,807.0,257.76,163.67
2018,5,21,14,45,828.5,126.0,5.05,22.3,770.5,196.88,115.77
2018,5,21,15,0,817.0,124.0,5.2,22.0,734.0,145.43,82.05
2018,5,21,15,15,803.0,121.0,5.2,22.0,692.5,94.95,62.12
2018,5,21,15,30,789.0,118.0,5.2,22.0,651.0,82.67,64.49
2018,5,21,15,45,771.5,114.5,5.4,21.0,605.5,82.05,64.42
2018,5,21,16,0,754.0,111.0,5.6,20.0,560.0,81.33,64.27
2018,5,21,16,15,730.5,106.5,5.6,19.3,511.5,72.64,57.21
2018,5,21,16,30,707.0,102.0,5.6,18.6,463.0,71.11,56.25
2018,5,21,16,45,676.0,97.5,5.65,17.9,413.0,69.36,55.09
2018,5,21,17,0,645.0,93.0,5.7,17.2,363.0,67.54,53.85
2018,5,21,17,15,601.5,87.5,5.65,16.4,313.0,64.79,51.75
2018,5,21,17,30,558.0,82.0,5.6,15.6,263.0,61.97,49.53
2018,5,21,17,45,497.5,74.5,5.55,14.85,215.0,57.38,45.58
2018,5,21,18,0,437.0,67.0,5.5,14.1,167.0,52.71,41.38
2018,5,21,18,15,350.5,57.0,5.4,13.6,124.5,43.4,32.8
2018,5,21,18,30,264.0,47.0,5.3,13.1,82.0,36.0,25.64
2018,5,21,18,45,164.0,32.0,5.2,12.6,51.0,24.69,13.53
2018,5,21,19,0,64.0,17.0,5.1,12.1,20.0,14.51,0.0
2018,5,21,19,15,32.0,8.5,5.05,11.9,10.0,7.26,0.0
2018,5,21,19,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,10.4,4.5,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,10.5,9.0,27.13,0.0
2018,5,22,5,15,121.0,24.5,3.3,10.75,36.0,147.03,43.89
2018,5,22,5,30,212.0,40.0,3.4,11.0,63.0,252.42,201.71
2018,5,22,5,45,274.5,51.0,3.5,11.2,96.5,318.56,266.46
2018,5,22,6,0,337.0,62.0,3.6,11.4,130.0,390.35,330.65
2018,5,22,6,15,216.5,87.0,3.6,11.65,135.5,312.34,265.48
2018,5,22,6,30,96.0,112.0,3.6,11.9,141.0,225.52,189.97
2018,5,22,6,45,153.0,131.5,3.55,12.1,187.0,299.94,253.68
2018,5,22,7,0,210.0,151.0,3.5,12.3,233.0,396.58,332.96
2018,5,22,7,15,274.0,165.5,3.55,12.6,288.5,475.72,396.37
2018,5,22,7,30,338.0,180.0,3.6,12.9,344.0,556.5,459.3
2018,5,22,7,45,335.5,201.5,3.6,13.2,379.0,581.14,475.44
2018,5,22,8,0,333.0,223.0,3.6,13.5,414.0,603.83,490.14
2018,5,22,8,15,417.5,219.0,3.7,14.05,478.5,705.12,565.83
2018,5,22,8,30,502.0,215.0,3.8,14.6,543.0,784.05,622.94
2018,5,22,8,45,539.0,215.5,3.9,15.15,589.0,818.22,645.5
2018,5,22,9,0,576.0,216.0,4.0,15.7,635.0,858.18,672.03
2018,5,22,9,15,673.0,187.0,4.1,16.1,701.5,917.36,712.6
2018,5,22,9,30,770.0,158.0,4.2,16.5,768.0,962.93,742.28
2018,5,22,9,45,821.5,140.0,4.3,16.85,815.0,979.94,752.11
2018,5,22,10,0,873.0,122.0,4.4,17.2,862.0,980.3,750.89
2018,5,22,10,15,881.5,122.0,4.5,17.45,889.0,966.82,740.73
2018,5,22,10,30,890.0,122.0,4.6,17.7,916.0,949.95,728.4
2018,5,22,10,45,897.0,122.0,4.7,17.95,937.0,928.38,712.84
2018,5,22,11,0,904.0,122.0,4.8,18.2,958.0,903.57,695.05
2018,5,22,11,15,907.5,122.0,4.85,18.3,971.0,872.71,673.03
2018,5,22,11,30,911.0,122.0,4.9,18.4,984.0,839.05,649.01
2018,5,22,11,45,913.5,121.5,5.0,18.5,989.5,801.62,622.43
2018,5,22,12,0,916.0,121.0,5.1,18.6,995.0,761.85,592.99
2018,5,22,12,15,913.5,122.5,5.1,18.55,992.0,718.12,559.0
2018,5,22,12,30,911.0,124.0,5.1,18.5,989.0,672.79,523.1
2018,5,22,12,45,906.5,125.5,5.15,18.5,978.5,624.9,484.5
2018,5,22,13,0,902.0,127.0,5.2,18.5,968.0,575.98,444.13
2018,5,22,13,15,898.5,126.0,5.2,18.4,950.5,524.99,401.17
2018,5,22,13,30,895.0,125.0,5.2,18.3,933.0,473.32,356.55
2018,5,22,13,45,889.5,123.5,5.25,18.2,908.5,420.07,309.75
2018,5,22,14,0,884.0,122.0,5.3,18.1,884.0,366.72,262.05
2018,5,22,14,15,876.0,120.5,5.25,17.9,853.0,312.81,213.86
2018,5,22,14,30,868.0,119.0,5.2,17.7,822.0,259.46,167.23
2018,5,22,14,45,858.0,117.0,5.2,17.55,785.5,206.26,124.16
2018,5,22,15,0,848.0,115.0,5.2,17.4,749.0,154.22,89.17
2018,5,22,15,15,835.0,112.0,5.2,17.4,707.0,92.11,59.47
2018,5,22,15,30,822.0,109.0,5.2,17.4,665.0,77.53,61.28
2018,5,22,15,45,805.0,106.0,5.1,16.85,619.5,76.99,61.14
2018,5,22,16,0,788.0,103.0,5.0,16.3,574.0,76.37,60.92
2018,5,22,16,15,765.5,99.5,4.95,15.9,525.0,75.23,60.23
2018,5,22,16,30,743.0,96.0,4.9,15.5,476.0,74.01,59.48
2018,5,22,16,45,713.5,91.5,4.85,15.1,425.5,65.7,52.49
2018,5,22,17,0,684.0,87.0,4.8,14.7,375.0,63.68,50.98
2018,5,22,17,15,633.0,83.5,4.7,14.2,322.5,62.09,49.82
2018,5,22,17,30,582.0,80.0,4.6,13.7,270.0,60.58,48.66
2018,5,22,17,45,507.0,73.0,4.5,13.2,218.0,56.17,44.81
2018,5,22,18,0,432.0,66.0,4.4,12.7,166.0,51.75,40.78
2018,5,22,18,15,348.5,55.5,4.25,12.25,123.5,42.28,32.02
2018,5,22,18,30,265.0,45.0,4.1,11.8,81.0,34.49,24.54
2018,5,22,18,45,170.5,31.0,3.9,11.4,50.5,23.93,13.34
2018,5,22,19,0,76.0,17.0,3.7,11.0,20.0,14.51,0.0
2018,5,22,19,15,38.0,8.5,3.65,10.85,10.0,7.26,0.0
2018,5,22,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,23,4,45,15.0,4.0,2.3,10.5,4.5,0.0,0.0
2018,5,23,5,0,30.0,8.0,2.4,10.6,9.0,26.29,0.0
2018,5,23,5,15,94.5,20.0,2.5,10.8,29.0,120.3,42.5
2018,5,23,5,30,159.0,32.0,2.6,11.0,49.0,198.06,158.23
2018,5,23,5,45,188.0,38.0,2.75,11.2,68.5,228.7,191.3
2018,5,23,6,0,217.0,44.0,2.9,11.4,88.0,263.24,223.87
2018,5,23,6,15,108.5,39.0,2.95,11.6,61.0,147.66,125.25
2018,5,23,6,30,0.0,34.0,3.0,11.8,34.0,28.06,18.68
2018,5,23,6,45,0.0,48.0,3.0,12.05,48.0,39.69,28.73
2018,5,23,7,0,0.0,62.0,3.0,12.3,62.0,51.36,38.64
2018,5,23,7,15,0.0,75.0,3.1,12.6,75.0,62.22,47.72
2018,5,23,7,30,0.0,88.0,3.2,12.9,88.0,73.44,56.99
2018,5,23,7,45,0.0,98.5,3.25,13.25,98.5,82.76,64.54
2018,5,23,8,0,0.0,109.0,3.3,13.6,109.0,92.06,71.99
2018,5,23,8,15,0.5,125.0,3.45,14.1,125.5,106.91,83.96
2018,5,23,8,30,1.0,141.0,3.6,14.6,142.0,121.71,95.76
2018,5,23,8,45,1.0,144.5,3.7,15.1,145.5,124.44,97.53
2018,5,23,9,0,1.0,148.0,3.8,15.6,149.0,127.23,99.38
2018,5,23,9,15,3.0,161.0,3.9,16.1,163.5,140.61,109.9
2018,5,23,9,30,5.0,174.0,4.0,16.6,178.0,153.86,120.23
2018,5,23,9,45,7.0,191.0,4.15,17.05,197.0,170.54,133.24
2018,5,23,10,0,9.0,208.0,4.3,17.5,216.0,186.99,145.96
2018,5,23,10,15,10.0,213.0,4.4,17.8,222.0,191.57,149.26
2018,5,23,10,30,11.0,218.0,4.5,18.1,228.0,196.04,152.48
2018,5,23,10,45,11.5,221.5,4.55,18.45,232.0,198.61,154.16
2018,5,23,11,0,12.0,225.0,4.6,18.8,236.0,201.07,155.77
2018,5,23,11,15,19.0,283.0,4.65,18.9,301.0,255.49,198.26
2018,5,23,11,30,26.0,341.0,4.7,19.0,366.0,315.41,244.33
2018,5,23,11,45,47.5,391.5,4.75,19.15,437.0,369.54,285.71
2018,5,23,12,0,69.0,442.0,4.8,19.3,508.0,419.48,323.32
2018,5,23,12,15,74.0,444.0,4.85,19.3,514.5,415.1,319.79
2018,5,23,12,30,79.0,446.0,4.9,19.3,521.0,410.0,315.84
2018,5,23,12,45,104.0,448.0,4.9,19.3,545.5,415.74,320.13
2018,5,23,13,0,129.0,450.0,4.9,19.3,570.0,413.16,317.83
2018,5,23,13,15,460.0,312.5,4.9,19.2,730.0,448.57,343.63
2018,5,23,13,30,791.0,175.0,4.9,19.1,890.0,462.06,347.8
2018,5,23,13,45,846.5,144.0,4.9,18.95,891.0,418.49,308.14
2018,5,23,14,0,902.0,113.0,4.9,18.8,892.0,367.95,261.66
2018,5,23,14,15,896.0,111.0,4.95,18.6,861.5,313.44,213.08
2018,5,23,14,30,890.0,109.0,5.0,18.4,831.0,259.27,165.76
2018,5,23,14,45,883.0,106.5,5.0,18.2,795.5,205.17,121.81
2018,5,23,15,0,876.0,104.0,5.0,18.0,760.0,151.92,85.68
2018,5,23,15,15,864.0,101.0,5.0,18.0,718.0,99.21,63.62
2018,5,23,15,30,852.0,98.0,5.0,18.0,676.0,82.02,64.96
2018,5,23,15,45,837.5,95.0,5.0,17.25,630.5,70.44,55.39
2018,5,23,16,0,823.0,92.0,5.0,16.5,585.0,69.54,54.96
2018,5,23,16,15,804.5,88.0,4.95,16.0,536.5,67.8,53.74
2018,5,23,16,30,786.0,84.0,4.9,15.5,488.0,65.93,52.41
2018,5,23,16,45,759.5,80.5,4.85,15.0,437.5,64.2,51.18
2018,5,23,17,0,733.0,77.0,4.8,14.5,387.0,62.41,49.88
2018,5,23,17,15,695.5,73.0,4.65,13.9,336.0,55.09,43.65
2018,5,23,17,30,658.0,69.0,4.5,13.3,285.0,52.9,41.88
2018,5,23,17,45,604.5,63.0,4.4,12.75,235.0,49.02,38.49
2018,5,23,18,0,551.0,57.0,4.3,12.2,185.0,45.08,34.91
2018,5,23,18,15,470.0,49.0,4.1,11.7,140.0,39.3,29.48
2018,5,23,18,30,389.0,41.0,3.9,11.2,95.0,33.47,23.75
2018,5,23,18,45,263.5,30.0,3.7,10.75,60.0,24.76,14.3
2018,5,23,19,0,138.0,19.0,3.5,10.3,25.0,14.84,0.0
2018,5,23,19,15,69.0,9.5,3.35,10.1,12.5,8.11,0.0
2018,5,23,19,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,4,45,14.0,3.0,1.7,8.0,3.5,0.0,0.0
2018,5,24,5,0,28.0,6.0,1.8,8.3,7.0,23.29,0.0
2018,5,24,5,15,82.5,16.5,2.05,8.9,24.5,104.45,42.1
2018,5,24,5,30,137.0,27.0,2.3,9.5,42.0,170.99,137.46
