Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,16,45,788.5,84.5,4.5,30.85,484.5,66.51,49.65
2018,6,22,17,0,764.0,81.0,4.5,30.2,434.0,64.81,48.56
2018,6,22,17,15,731.5,76.5,4.45,29.2,382.5,62.18,46.73
2018,6,22,17,30,699.0,72.0,4.4,28.2,331.0,59.46,44.78
2018,6,22,17,45,653.5,67.5,4.35,27.2,281.0,51.86,38.61
2018,6,22,18,0,608.0,63.0,4.3,26.2,231.0,49.16,36.47
2018,6,22,18,15,541.5,56.5,4.2,25.1,183.5,44.72,32.7
2018,6,22,18,30,475.0,50.0,4.1,24.0,136.0,40.26,28.71
2018,6,22,18,45,373.5,41.0,3.95,22.85,96.0,33.47,22.49
2018,6,22,19,0,272.0,32.0,3.8,21.7,56.0,26.63,14.87
2018,6,22,19,15,157.0,19.5,3.8,21.1,31.5,15.25,0.0
2018,6,22,19,30,42.0,7.0,3.8,20.5,7.0,5.97,0.0
2018,6,22,19,45,21.0,3.5,3.75,19.9,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,4,45,70.0,8.0,1.3,16.2,10.0,0.0,0.0
2018,6,23,5,0,140.0,16.0,1.3,16.7,20.0,103.45,0.0
2018,6,23,5,15,273.5,25.5,1.5,17.75,52.0,257.87,161.74
2018,6,23,5,30,407.0,35.0,1.7,18.8,84.0,384.15,302.46
2018,6,23,5,45,492.5,41.0,1.9,19.8,127.5,472.63,377.98
2018,6,23,6,0,578.0,47.0,2.1,20.8,171.0,566.38,452.5
2018,6,23,6,15,632.0,52.5,2.2,21.6,220.0,631.89,502.22
2018,6,23,6,30,686.0,58.0,2.3,22.4,269.0,705.69,555.43
2018,6,23,6,45,724.0,61.5,2.45,23.2,320.0,763.4,594.92
2018,6,23,7,0,762.0,65.0,2.6,24.0,371.0,820.72,632.67
2018,6,23,7,15,789.5,68.0,2.7,24.75,422.0,866.59,661.03
2018,6,23,7,30,817.0,71.0,2.8,25.5,473.0,910.88,687.59
2018,6,23,7,45,837.5,73.0,2.9,26.3,522.5,933.99,699.18
2018,6,23,8,0,858.0,75.0,3.0,27.1,572.0,965.6,716.45
2018,6,23,8,15,873.5,77.0,3.05,27.8,619.0,989.56,728.28
2018,6,23,8,30,889.0,79.0,3.1,28.5,666.0,1010.61,738.19
2018,6,23,8,45,901.0,80.5,3.2,29.25,709.0,1024.35,743.63
2018,6,23,9,0,913.0,82.0,3.3,30.0,752.0,1034.81,747.09
2018,6,23,9,15,921.5,84.5,3.35,30.7,791.0,1039.46,746.7
2018,6,23,9,30,930.0,87.0,3.4,31.4,830.0,1040.55,744.24
2018,6,23,9,45,936.0,89.0,3.45,32.1,863.0,1035.01,737.74
2018,6,23,10,0,942.0,91.0,3.5,32.8,896.0,1025.91,729.2
2018,6,23,10,15,948.0,91.0,3.55,33.4,923.0,1011.17,717.56
2018,6,23,10,30,954.0,91.0,3.6,34.0,950.0,992.99,703.92
2018,6,23,10,45,958.5,92.0,3.65,34.6,971.5,971.04,688.02
2018,6,23,11,0,963.0,93.0,3.7,35.2,993.0,945.78,670.13
2018,6,23,11,15,966.0,94.0,3.7,35.55,1007.5,916.01,649.84
2018,6,23,11,30,969.0,95.0,3.7,35.9,1022.0,883.26,627.68
2018,6,23,11,45,971.0,95.0,3.75,36.25,1029.0,846.03,602.87
2018,6,23,12,0,973.0,95.0,3.8,36.6,1036.0,806.31,576.34
2018,6,23,12,15,973.0,95.5,3.85,36.75,1035.5,763.29,547.0
2018,6,23,12,30,973.0,96.0,3.9,36.9,1035.0,718.33,514.68
2018,6,23,12,45,971.5,96.5,3.95,37.1,1027.0,670.69,479.68
2018,6,23,13,0,970.0,97.0,4.0,37.3,1019.0,621.6,442.79
2018,6,23,13,15,968.0,96.5,4.0,37.35,1004.0,570.24,403.51
2018,6,23,13,30,966.0,96.0,4.0,37.4,989.0,517.85,362.42
2018,6,23,13,45,963.0,95.0,4.0,37.5,967.0,463.87,319.03
2018,6,23,14,0,960.0,94.0,4.0,37.6,945.0,409.36,274.28
2018,6,23,14,15,954.5,92.5,3.95,37.55,915.5,353.45,228.04
2018,6,23,14,30,949.0,91.0,3.9,37.5,886.0,297.69,182.0
2018,6,23,14,45,942.0,89.5,3.9,37.45,851.0,242.03,137.57
2018,6,23,15,0,935.0,88.0,3.9,37.4,816.0,187.1,97.61
2018,6,23,15,15,925.5,86.5,3.9,37.4,775.5,132.92,66.29
2018,6,23,15,30,916.0,85.0,3.9,37.4,735.0,80.13,58.18
2018,6,23,15,45,903.0,83.0,3.8,37.0,690.0,74.06,53.66
2018,6,23,16,0,890.0,81.0,3.7,36.6,645.0,72.88,52.97
2018,6,23,16,15,873.0,78.5,3.55,36.15,596.0,71.19,51.89
2018,6,23,16,30,856.0,76.0,3.4,35.7,547.0,69.36,50.7
2018,6,23,16,45,833.0,73.0,3.25,35.25,496.0,66.99,49.06
2018,6,23,17,0,810.0,70.0,3.1,34.8,445.0,57.34,41.46
2018,6,23,17,15,778.0,67.0,2.9,33.65,393.0,55.49,40.31
2018,6,23,17,30,746.0,64.0,2.7,32.5,341.0,53.62,39.09
2018,6,23,17,45,700.5,60.5,2.5,31.3,289.5,51.23,37.38
2018,6,23,18,0,655.0,57.0,2.3,30.1,238.0,48.87,35.59
2018,6,23,18,15,586.0,52.0,2.5,28.8,189.5,41.39,29.36
2018,6,23,18,30,517.0,47.0,2.7,27.5,141.0,37.95,26.33
2018,6,23,18,45,412.0,38.5,2.9,26.25,99.5,31.43,20.45
2018,6,23,19,0,307.0,30.0,3.1,25.0,58.0,24.88,13.34
2018,6,23,19,15,182.0,19.0,3.45,24.1,33.0,15.91,0.0
2018,6,23,19,30,57.0,8.0,3.8,23.2,8.0,6.83,0.0
2018,6,23,19,45,28.5,4.0,4.15,22.35,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,20.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,17.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.9,14.05,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,14.2,14.0,52.53,0.0
2018,6,24,5,15,147.5,27.0,4.0,14.75,41.5,172.67,107.0
2018,6,24,5,30,229.0,42.0,4.1,15.3,69.0,262.31,211.06
2018,6,24,5,45,298.5,56.0,4.15,15.85,108.5,339.97,281.15
2018,6,24,6,0,368.0,70.0,4.2,16.4,148.0,422.78,352.12
2018,6,24,6,15,425.0,81.0,4.3,17.05,194.0,495.02,411.44
2018,6,24,6,30,482.0,92.0,4.4,17.7,240.0,570.06,470.32
2018,6,24,6,45,527.5,100.0,4.45,18.35,289.0,640.83,523.42
2018,6,24,7,0,573.0,108.0,4.5,19.0,338.0,706.03,570.38
2018,6,24,7,15,608.5,114.0,4.55,19.7,387.5,759.24,606.81
2018,6,24,7,30,644.0,120.0,4.6,20.4,437.0,811.44,641.54
2018,6,24,7,45,673.5,125.0,4.65,21.1,486.5,855.15,669.31
2018,6,24,8,0,703.0,130.0,4.7,21.8,536.0,896.99,695.25
2018,6,24,8,15,724.5,133.5,4.8,22.35,582.5,926.72,713.06
2018,6,24,8,30,746.0,137.0,4.9,22.9,629.0,953.86,729.0
2018,6,24,8,45,763.5,140.5,5.0,23.45,672.5,966.45,734.85
2018,6,24,9,0,781.0,144.0,5.1,24.0,716.0,983.94,744.23
2018,6,24,9,15,801.5,143.0,5.2,24.35,757.0,996.34,750.75
2018,6,24,9,30,822.0,142.0,5.3,24.7,798.0,1005.31,755.07
2018,6,24,9,45,842.0,138.5,5.4,25.1,834.5,1007.54,754.78
2018,6,24,10,0,862.0,135.0,5.5,25.5,871.0,993.09,743.31
2018,6,24,10,15,870.0,136.0,5.6,25.75,899.0,981.64,734.54
2018,6,24,10,30,878.0,137.0,5.7,26.0,927.0,966.85,723.57
2018,6,24,10,45,885.0,137.5,5.75,26.3,949.0,947.35,709.02
2018,6,24,11,0,892.0,138.0,5.8,26.6,971.0,924.63,692.38
2018,6,24,11,15,897.0,137.5,5.85,26.7,985.5,896.22,672.42
2018,6,24,11,30,902.0,137.0,5.9,26.8,1000.0,864.96,650.5
2018,6,24,11,45,906.5,136.0,5.95,26.95,1008.0,830.24,625.97
2018,6,24,12,0,911.0,135.0,6.0,27.1,1016.0,793.08,599.51
2018,6,24,12,15,912.0,134.5,6.0,27.1,1015.5,751.62,568.3
2018,6,24,12,30,913.0,134.0,6.0,27.1,1015.0,708.39,535.22
2018,6,24,12,45,912.5,133.0,6.0,27.15,1007.0,662.28,499.26
2018,6,24,13,0,912.0,132.0,6.0,27.2,999.0,614.85,461.51
2018,6,24,13,15,908.5,131.0,6.0,27.1,983.0,564.71,421.11
2018,6,24,13,30,905.0,130.0,6.0,27.0,967.0,513.82,379.1
2018,6,24,13,45,899.0,129.5,6.0,26.9,944.0,461.66,335.13
2018,6,24,14,0,893.0,129.0,6.0,26.8,921.0,409.35,290.13
2018,6,24,14,15,885.0,128.0,6.0,26.55,891.5,356.17,244.11
2018,6,24,14,30,877.0,127.0,6.0,26.3,862.0,303.43,198.57
2018,6,24,14,45,866.5,126.0,6.0,26.05,826.5,250.87,154.74
2018,6,24,15,0,856.0,125.0,6.0,25.8,791.0,190.23,108.44
2018,6,24,15,15,844.0,122.0,6.0,25.8,750.5,138.03,76.26
2018,6,24,15,30,832.0,119.0,6.0,25.8,710.0,87.63,67.43
2018,6,24,15,45,813.5,117.0,6.0,24.85,664.5,82.62,63.72
2018,6,24,16,0,795.0,115.0,6.0,23.9,619.0,82.93,64.43
2018,6,24,16,15,769.5,113.0,5.95,23.35,570.0,83.11,64.92
2018,6,24,16,30,744.0,111.0,5.9,22.8,521.0,75.85,59.13
2018,6,24,16,45,713.0,107.0,5.9,22.2,470.0,74.63,58.44
2018,6,24,17,0,682.0,103.0,5.9,21.6,419.0,73.34,57.7
2018,6,24,17,15,644.0,98.0,5.75,20.95,368.5,71.21,56.2
2018,6,24,17,30,606.0,93.0,5.6,20.3,318.0,69.02,54.61
2018,6,24,17,45,555.0,85.5,5.5,19.65,268.0,64.7,51.09
2018,6,24,18,0,504.0,78.0,5.4,19.0,218.0,60.26,47.33
2018,6,24,18,15,439.5,68.0,5.15,18.4,172.5,53.51,41.36
2018,6,24,18,30,375.0,58.0,4.9,17.8,127.0,44.24,32.98
2018,6,24,18,45,289.5,45.0,4.65,17.15,89.0,34.58,24.05
2018,6,24,19,0,204.0,32.0,4.4,16.5,51.0,24.77,13.9
2018,6,24,19,15,118.5,19.0,4.25,16.15,28.5,14.81,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.8,6.0,5.12,0.0
2018,6,24,19,45,16.5,3.0,4.0,15.4,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,4,45,39.5,6.5,3.7,12.0,7.5,0.0,0.0
2018,6,25,5,0,79.0,13.0,3.8,12.2,15.0,61.67,0.0
2018,6,25,5,15,186.0,26.0,3.95,12.7,44.5,196.67,121.44
2018,6,25,5,30,293.0,39.0,4.1,13.2,74.0,303.6,246.56
2018,6,25,5,45,336.5,48.5,4.25,13.7,106.5,356.98,298.04
2018,6,25,6,0,380.0,58.0,4.4,14.2,139.0,421.16,354.2
2018,6,25,6,15,196.0,76.5,4.35,14.75,119.0,275.26,232.29
2018,6,25,6,30,12.0,95.0,4.3,15.3,99.0,98.04,78.2
2018,6,25,6,45,64.0,124.5,4.3,15.8,149.5,189.6,156.84
2018,6,25,7,0,116.0,154.0,4.3,16.3,200.0,290.89,240.83
2018,6,25,7,15,193.5,173.0,4.25,16.75,262.5,386.0,318.37
2018,6,25,7,30,271.0,192.0,4.2,17.2,325.0,504.86,411.44
2018,6,25,7,45,458.0,166.0,4.15,17.65,418.5,680.79,547.6
2018,6,25,8,0,645.0,140.0,4.1,18.1,512.0,850.8,669.67
2018,6,25,8,15,705.5,132.5,4.1,18.7,570.5,906.26,704.53
2018,6,25,8,30,766.0,125.0,4.1,19.3,629.0,952.86,733.24
2018,6,25,8,45,806.5,118.0,4.05,19.85,680.0,985.01,751.42
2018,6,25,9,0,847.0,111.0,4.0,20.4,731.0,1001.23,758.62
2018,6,25,9,15,863.5,110.0,4.05,20.9,771.0,1009.72,761.53
2018,6,25,9,30,880.0,109.0,4.1,21.4,811.0,1014.92,762.39
2018,6,25,9,45,896.5,106.0,4.15,21.9,847.0,1014.55,759.67
2018,6,25,10,0,913.0,103.0,4.2,22.4,883.0,1010.7,754.8
2018,6,25,10,15,919.0,104.5,4.3,22.8,910.5,997.8,744.6
2018,6,25,10,30,925.0,106.0,4.4,23.2,938.0,981.46,732.26
2018,6,25,10,45,930.0,106.5,4.45,23.55,959.0,959.84,716.35
2018,6,25,11,0,935.0,107.0,4.5,23.9,980.0,935.0,698.39
2018,6,25,11,15,938.0,107.0,4.6,24.15,993.5,904.86,677.63
2018,6,25,11,30,941.0,107.0,4.7,24.4,1007.0,871.87,654.86
2018,6,25,11,45,942.5,107.0,4.75,24.65,1013.5,835.01,628.99
2018,6,25,12,0,944.0,107.0,4.8,24.9,1020.0,795.77,601.37
2018,6,25,12,15,945.0,106.5,4.85,24.9,1019.5,753.62,570.81
2018,6,25,12,30,946.0,106.0,4.9,24.9,1019.0,709.55,537.51
2018,6,25,12,45,946.5,104.0,5.0,24.95,1011.0,662.32,501.19
2018,6,25,13,0,947.0,102.0,5.1,25.0,1003.0,613.59,462.77
2018,6,25,13,15,944.0,101.5,5.15,24.9,987.0,562.79,421.84
2018,6,25,13,30,941.0,101.0,5.2,24.8,971.0,511.11,379.07
2018,6,25,13,45,936.5,100.5,5.25,24.7,948.5,458.1,334.15
2018,6,25,14,0,932.0,100.0,5.3,24.6,926.0,404.74,287.89
2018,6,25,14,15,926.0,98.5,5.35,24.35,897.0,350.1,240.18
2018,6,25,14,30,920.0,97.0,5.4,24.1,868.0,295.68,192.66
2018,6,25,14,45,912.5,95.0,5.4,23.9,833.0,241.09,146.48
2018,6,25,15,0,905.0,93.0,5.4,23.7,798.0,187.3,104.92
2018,6,25,15,15,894.5,91.5,5.4,23.7,758.0,134.57,72.38
2018,6,25,15,30,884.0,90.0,5.4,23.7,718.0,83.32,64.4
2018,6,25,15,45,871.5,87.5,5.4,22.8,674.0,76.18,58.84
2018,6,25,16,0,859.0,85.0,5.4,21.9,630.0,74.81,58.07
2018,6,25,16,15,843.0,83.0,5.4,21.25,583.5,73.55,57.35
2018,6,25,16,30,827.0,81.0,5.4,20.6,537.0,63.53,49.11
2018,6,25,16,45,805.5,78.0,5.4,19.95,487.5,62.1,48.2
2018,6,25,17,0,784.0,75.0,5.4,19.3,438.0,60.61,47.21
2018,6,25,17,15,753.5,71.0,5.35,18.55,387.0,58.2,45.41
2018,6,25,17,30,723.0,67.0,5.3,17.8,336.0,55.71,43.51
2018,6,25,17,45,680.5,63.0,5.25,17.1,286.0,53.06,41.37
2018,6,25,18,0,638.0,59.0,5.2,16.4,236.0,46.28,35.48
2018,6,25,18,15,576.5,53.0,5.1,15.8,188.5,42.11,31.74
2018,6,25,18,30,515.0,47.0,5.0,15.2,141.0,37.91,27.79
2018,6,25,18,45,418.5,39.0,4.9,14.65,100.5,31.86,21.98
2018,6,25,19,0,322.0,31.0,4.8,14.1,60.0,25.81,14.93
2018,6,25,19,15,191.0,19.5,4.7,13.75,34.0,16.37,0.0
2018,6,25,19,30,60.0,8.0,4.6,13.4,8.0,6.83,0.0
2018,6,25,19,45,30.0,4.0,4.5,13.1,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,4,45,50.5,7.0,3.1,10.65,8.5,0.0,0.0
2018,6,26,5,0,101.0,14.0,3.2,10.9,17.0,76.54,0.0
2018,6,26,5,15,228.0,26.0,3.25,11.45,48.5,224.74,137.01
2018,6,26,5,30,355.0,38.0,3.3,12.0,80.0,348.47,283.22
2018,6,26,5,45,440.0,47.0,3.35,12.5,123.5,439.14,364.92
2018,6,26,6,0,525.0,56.0,3.4,13.0,167.0,535.12,445.49
2018,6,26,6,15,582.5,62.5,3.35,13.6,216.0,609.43,504.9
2018,6,26,6,30,640.0,69.0,3.3,14.2,265.0,685.64,562.75
2018,6,26,6,45,681.0,74.0,3.3,14.8,316.0,746.34,606.4
2018,6,26,7,0,722.0,79.0,3.3,15.4,367.0,807.03,648.28
2018,6,26,7,15,752.0,83.0,3.3,16.05,418.5,849.91,675.61
2018,6,26,7,30,782.0,87.0,3.3,16.7,470.0,897.36,705.51
2018,6,26,7,45,805.5,89.5,3.3,17.35,520.0,934.65,727.43
2018,6,26,8,0,829.0,92.0,3.3,18.0,570.0,969.58,747.36
2018,6,26,8,15,846.5,95.0,3.35,18.7,618.0,996.47,761.71
2018,6,26,8,30,864.0,98.0,3.4,19.4,666.0,1008.25,765.75
2018,6,26,8,45,878.5,99.5,3.45,20.05,710.0,1024.14,772.92
2018,6,26,9,0,893.0,101.0,3.5,20.7,754.0,1036.81,777.95
2018,6,26,9,15,900.5,104.5,3.55,21.3,793.0,1041.24,777.76
2018,6,26,9,30,908.0,108.0,3.6,21.9,832.0,1042.14,775.44
2018,6,26,9,45,912.5,111.0,3.7,22.55,864.5,1035.95,768.82
2018,6,26,10,0,917.0,114.0,3.8,23.2,897.0,1026.25,760.08
2018,6,26,10,15,925.0,114.5,3.9,23.65,925.5,1013.92,750.34
2018,6,26,10,30,933.0,115.0,4.0,24.1,954.0,998.09,738.41
2018,6,26,10,45,939.5,114.5,4.1,24.55,975.5,976.49,722.72
2018,6,26,11,0,946.0,114.0,4.2,25.0,997.0,951.59,704.93
2018,6,26,11,15,950.5,113.5,4.3,25.25,1011.5,921.77,684.4
2018,6,26,11,30,955.0,113.0,4.4,25.5,1026.0,888.99,661.84
2018,6,26,11,45,958.0,112.0,4.5,25.75,1033.0,851.8,636.15
2018,6,26,12,0,961.0,111.0,4.6,26.0,1040.0,812.14,608.91
2018,6,26,12,15,963.5,109.0,4.7,26.0,1039.5,769.06,578.35
2018,6,26,12,30,966.0,107.0,4.8,26.0,1039.0,723.97,544.89
2018,6,26,12,45,968.0,104.0,4.9,26.05,1031.5,675.96,508.35
2018,6,26,13,0,970.0,101.0,5.0,26.1,1024.0,626.31,469.56
2018,6,26,13,15,968.5,100.0,5.1,25.95,1008.5,574.8,428.57
2018,6,26,13,30,967.0,99.0,5.2,25.8,993.0,522.22,385.5
2018,6,26,13,45,964.5,97.0,5.3,25.65,970.5,467.66,339.67
2018,6,26,14,0,962.0,95.0,5.4,25.5,948.0,412.53,292.23
2018,6,26,14,15,957.0,93.5,5.45,25.15,919.0,356.62,243.6
2018,6,26,14,30,952.0,92.0,5.5,24.8,890.0,300.81,195.0
2018,6,26,14,45,946.0,89.5,5.55,24.45,854.5,244.47,147.46
2018,6,26,15,0,940.0,87.0,5.6,24.1,819.0,188.78,104.44
2018,6,26,15,15,930.0,85.5,5.6,24.1,778.5,134.23,70.7
2018,6,26,15,30,920.0,84.0,5.6,24.1,738.0,81.14,62.48
2018,6,26,15,45,908.0,81.5,5.6,22.9,693.0,73.22,56.33
2018,6,26,16,0,896.0,79.0,5.6,21.7,648.0,71.72,55.51
2018,6,26,16,15,881.0,76.5,5.55,21.1,600.0,70.02,54.38
2018,6,26,16,30,866.0,74.0,5.5,20.5,552.0,68.2,53.14
2018,6,26,16,45,846.0,71.0,5.45,19.9,501.5,65.83,51.41
2018,6,26,17,0,826.0,68.0,5.4,19.3,451.0,56.09,43.28
2018,6,26,17,15,798.0,64.5,5.3,18.65,399.0,53.84,41.59
2018,6,26,17,30,770.0,61.0,5.2,18.0,347.0,51.53,39.8
2018,6,26,17,45,730.0,57.0,5.1,17.4,296.0,48.65,37.44
2018,6,26,18,0,690.0,53.0,5.0,16.8,245.0,45.76,34.97
2018,6,26,18,15,630.0,47.5,4.85,16.15,196.0,41.43,31.1
2018,6,26,18,30,570.0,42.0,4.7,15.5,147.0,37.09,27.04
2018,6,26,18,45,474.0,35.5,4.55,14.85,105.5,29.07,19.55
2018,6,26,19,0,378.0,29.0,4.4,14.2,64.0,24.14,13.63
2018,6,26,19,15,230.0,18.5,4.3,13.85,36.5,15.48,0.0
2018,6,26,19,30,82.0,8.0,4.2,13.5,9.0,6.83,0.0
2018,6,26,19,45,41.0,4.0,4.15,13.15,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,27,4,45,39.5,6.0,3.55,10.9,7.0,0.0,0.0
2018,6,27,5,0,79.0,12.0,3.7,11.1,14.0,60.71,0.0
2018,6,27,5,15,193.5,24.5,3.85,11.65,43.5,197.94,117.17
2018,6,27,5,30,308.0,37.0,4.0,12.2,73.0,313.23,254.66
2018,6,27,5,45,439.0,44.0,4.1,12.7,122.0,434.58,362.02
2018,6,27,6,0,570.0,51.0,4.2,13.2,171.0,564.54,470.22
2018,6,27,6,15,627.5,56.0,4.2,13.75,220.5,637.93,529.15
2018,6,27,6,30,685.0,61.0,4.2,14.3,270.0,707.39,582.27
2018,6,27,6,45,724.5,65.0,4.2,14.85,321.5,767.36,625.72
2018,6,27,7,0,764.0,69.0,4.2,15.4,373.0,826.94,667.24
2018,6,27,7,15,792.0,72.5,4.2,16.0,425.0,874.19,698.12
2018,6,27,7,30,820.0,76.0,4.2,16.6,477.0,919.81,727.0
2018,6,27,7,45,841.5,78.5,4.15,17.2,527.5,955.74,748.0
2018,6,27,8,0,863.0,81.0,4.1,17.8,578.0,977.88,758.97
2018,6,27,8,15,879.0,83.0,4.15,18.35,625.5,1002.41,772.34
2018,6,27,8,30,895.0,85.0,4.2,18.9,673.0,1024.01,783.6
2018,6,27,8,45,906.5,87.0,4.2,19.45,716.5,1037.87,789.28
2018,6,27,9,0,918.0,89.0,4.2,20.0,760.0,1048.41,792.83
2018,6,27,9,15,921.0,94.0,4.25,20.5,797.5,1050.28,791.15
2018,6,27,9,30,924.0,99.0,4.3,21.0,835.0,1048.52,787.26
2018,6,27,9,45,923.5,105.0,4.4,21.5,866.5,1040.7,779.8
2018,6,27,10,0,923.0,111.0,4.5,22.0,898.0,1029.27,770.2
2018,6,27,10,15,929.0,112.0,4.6,22.3,925.5,1015.52,760.03
2018,6,27,10,30,935.0,113.0,4.7,22.6,953.0,998.33,747.63
2018,6,27,10,45,940.0,113.5,4.8,22.9,974.5,976.34,732.05
2018,6,27,11,0,945.0,114.0,4.9,23.2,996.0,951.08,714.28
2018,6,27,11,15,948.0,114.0,5.0,23.3,1009.5,920.49,693.39
2018,6,27,11,30,951.0,114.0,5.1,23.4,1023.0,887.01,670.43
2018,6,27,11,45,952.5,113.5,5.2,23.45,1029.0,849.21,644.45
2018,6,27,12,0,954.0,113.0,5.3,23.5,1035.0,809.04,616.59
2018,6,27,12,15,953.0,113.5,5.4,23.35,1034.0,765.73,585.29
2018,6,27,12,30,952.0,114.0,5.5,23.2,1033.0,720.63,551.29
2018,6,27,12,45,949.5,114.0,5.6,23.1,1024.0,672.64,514.17
2018,6,27,13,0,947.0,114.0,5.7,23.0,1015.0,623.37,475.09
2018,6,27,13,15,945.0,112.5,5.75,22.7,999.0,572.19,433.71
2018,6,27,13,30,943.0,111.0,5.8,22.4,983.0,520.05,390.36
2018,6,27,13,45,940.0,109.0,5.85,22.15,960.5,466.38,344.54
2018,6,27,14,0,937.0,107.0,5.9,21.9,938.0,412.22,297.22
2018,6,27,14,15,931.5,105.5,5.95,21.55,909.0,357.35,248.75
2018,6,27,14,30,926.0,104.0,6.0,21.2,880.0,302.64,200.4
2018,6,27,14,45,919.5,101.5,6.05,20.85,845.0,247.47,153.18
2018,6,27,15,0,913.0,99.0,6.1,20.5,810.0,193.01,110.49
2018,6,27,15,15,902.5,97.0,6.1,20.5,769.5,139.4,76.72
2018,6,27,15,30,892.0,95.0,6.1,20.5,729.0,87.29,68.6
2018,6,27,15,45,879.0,92.0,6.1,19.55,684.0,79.04,62.07
2018,6,27,16,0,866.0,89.0,6.1,18.6,639.0,77.42,61.1
2018,6,27,16,15,850.0,85.5,6.1,18.05,590.5,75.26,59.57
2018,6,27,16,30,834.0,82.0,6.1,17.5,542.0,64.31,50.41
2018,6,27,16,45,812.0,79.0,6.05,16.95,492.0,62.89,49.48
2018,6,27,17,0,790.0,76.0,6.0,16.4,442.0,61.42,48.47
2018,6,27,17,15,758.5,71.5,5.95,15.85,390.0,58.63,46.29
2018,6,27,17,30,727.0,67.0,5.9,15.3,338.0,55.74,43.98
2018,6,27,17,45,683.5,63.0,5.8,14.75,287.5,53.07,41.79
2018,6,27,18,0,640.0,59.0,5.7,14.2,237.0,46.28,35.81
2018,6,27,18,15,575.0,53.5,5.55,13.75,189.5,42.48,32.35
2018,6,27,18,30,510.0,48.0,5.4,13.3,142.0,38.71,28.73
2018,6,27,18,45,408.5,40.0,5.25,12.85,101.0,32.68,22.87
2018,6,27,19,0,307.0,32.0,5.1,12.4,60.0,26.67,15.79
2018,6,27,19,15,181.0,20.0,4.95,12.2,34.0,16.81,0.0
2018,6,27,19,30,55.0,8.0,4.8,12.0,8.0,6.83,0.0
2018,6,27,19,45,27.5,4.0,4.7,11.8,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,3.5,11.25,7.5,0.0,0.0
2018,6,28,5,0,66.0,13.0,3.6,11.5,15.0,53.21,0.0
2018,6,28,5,15,181.5,26.5,3.6,12.05,44.5,193.2,110.5
2018,6,28,5,30,297.0,40.0,3.6,12.6,74.0,308.41,249.62
2018,6,28,5,45,390.0,48.5,3.65,13.15,116.0,401.88,334.34
2018,6,28,6,0,483.0,57.0,3.7,13.7,158.0,502.01,418.64
2018,6,28,6,15,544.0,63.5,3.65,14.3,206.0,577.9,479.85
2018,6,28,6,30,605.0,70.0,3.6,14.9,254.0,655.96,539.79
2018,6,28,6,45,648.0,75.0,3.5,15.5,304.0,717.51,584.21
2018,6,28,7,0,691.0,80.0,3.4,16.1,354.0,779.22,626.85
2018,6,28,7,15,722.0,84.5,3.4,16.6,405.0,822.79,655.38
2018,6,28,7,30,753.0,89.0,3.4,17.1,456.0,871.32,686.77
2018,6,28,7,45,777.5,91.5,3.35,17.65,505.5,909.21,709.35
2018,6,28,8,0,802.0,94.0,3.3,18.2,555.0,944.86,729.95
2018,6,28,8,15,820.5,96.5,3.3,18.75,602.0,971.94,744.65
2018,6,28,8,30,839.0,99.0,3.3,19.3,649.0,996.17,757.35
2018,6,28,8,45,853.5,100.5,3.3,19.9,692.5,999.85,755.96
2018,6,28,9,0,868.0,102.0,3.3,20.5,736.0,1012.6,761.02
2018,6,28,9,15,879.0,104.0,3.35,21.0,775.0,1019.08,762.57
2018,6,28,9,30,890.0,106.0,3.4,21.5,814.0,1022.14,762.04
2018,6,28,9,45,898.5,107.0,3.4,22.0,847.5,1018.16,756.61
2018,6,28,10,0,907.0,108.0,3.4,22.5,881.0,1010.72,749.12
2018,6,28,10,15,913.0,109.0,3.5,22.95,908.0,997.39,738.8
2018,6,28,10,30,919.0,110.0,3.6,23.4,935.0,980.67,726.37
2018,6,28,10,45,923.0,110.0,3.7,23.8,955.0,957.81,710.08
2018,6,28,11,0,927.0,110.0,3.8,24.2,975.0,931.81,691.75
2018,6,28,11,15,929.5,110.5,3.9,24.5,988.5,901.95,671.1
2018,6,28,11,30,932.0,111.0,4.0,24.8,1002.0,869.25,648.48
2018,6,28,11,45,933.0,111.0,4.1,25.05,1008.0,832.29,622.97
2018,6,28,12,0,934.0,111.0,4.2,25.3,1014.0,793.01,595.73
2018,6,28,12,15,936.0,109.0,4.3,25.45,1013.0,750.73,565.14
2018,6,28,12,30,938.0,107.0,4.4,25.6,1012.0,706.55,531.89
2018,6,28,12,45,940.5,104.0,4.5,25.75,1005.0,660.15,496.33
2018,6,28,13,0,943.0,101.0,4.6,25.9,998.0,612.11,458.69
2018,6,28,13,15,939.5,100.5,4.65,25.85,982.0,561.27,418.09
2018,6,28,13,30,936.0,100.0,4.7,25.8,966.0,509.59,375.69
2018,6,28,13,45,931.0,100.0,4.8,25.75,943.5,456.98,331.52
2018,6,28,14,0,926.0,100.0,4.9,25.7,921.0,404.05,286.01
2018,6,28,14,15,919.5,99.0,5.0,25.45,892.0,349.87,239.06
2018,6,28,14,30,913.0,98.0,5.1,25.2,863.0,295.96,192.28
2018,6,28,14,45,905.0,96.5,5.15,24.9,828.5,241.9,146.83
2018,6,28,15,0,897.0,95.0,5.2,24.6,794.0,188.69,105.85
2018,6,28,15,15,886.5,93.5,5.2,24.6,754.5,136.29,73.38
2018,6,28,15,30,876.0,92.0,5.2,24.6,715.0,85.36,65.85
2018,6,28,15,45,862.5,90.0,5.35,23.6,671.0,77.51,59.75
2018,6,28,16,0,849.0,88.0,5.5,22.6,627.0,76.48,59.32
2018,6,28,16,15,831.0,85.5,5.55,21.9,579.5,74.93,58.36
2018,6,28,16,30,813.0,83.0,5.6,21.2,532.0,64.64,49.94
2018,6,28,16,45,790.0,80.0,5.65,20.5,482.5,63.27,49.09
2018,6,28,17,0,767.0,77.0,5.7,19.8,433.0,61.83,48.16
2018,6,28,17,15,735.5,73.5,5.65,19.0,382.5,59.86,46.78
2018,6,28,17,30,704.0,70.0,5.6,18.2,332.0,57.86,45.31
2018,6,28,17,45,659.5,65.5,5.6,17.45,282.0,50.38,38.95
2018,6,28,18,0,615.0,61.0,5.6,16.7,232.0,47.62,36.62
2018,6,28,18,15,550.5,55.0,5.5,16.05,185.0,43.52,32.95
2018,6,28,18,30,486.0,49.0,5.4,15.4,138.0,39.42,29.09
2018,6,28,18,45,386.5,40.5,5.25,14.75,98.0,33.02,22.98
2018,6,28,19,0,287.0,32.0,5.1,14.1,58.0,26.61,15.62
2018,6,28,19,15,167.5,20.0,5.0,13.8,33.0,15.64,0.0
2018,6,28,19,30,48.0,8.0,4.9,13.5,8.0,6.83,0.0
2018,6,28,19,45,24.0,4.0,4.8,13.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,29,4,45,56.0,6.5,2.35,11.1,8.0,0.0,0.0
2018,6,29,5,0,112.0,13.0,2.6,11.5,16.0,82.49,0.0
2018,6,29,5,15,248.0,23.5,2.7,12.1,47.0,233.98,129.94
2018,6,29,5,30,384.0,34.0,2.8,12.7,78.0,364.83,293.92
2018,6,29,5,45,471.5,40.5,2.9,13.35,120.5,454.37,374.59
2018,6,29,6,0,559.0,47.0,3.0,14.0,163.0,549.51,453.8
2018,6,29,6,15,615.5,52.0,2.95,14.9,211.5,615.5,505.64
2018,6,29,6,30,672.0,57.0,2.9,15.8,260.0,690.34,561.25
2018,6,29,6,45,711.5,61.0,2.85,16.75,311.0,749.78,602.33
2018,6,29,7,0,751.0,65.0,2.8,17.7,362.0,808.98,641.31
2018,6,29,7,15,779.5,68.0,2.75,18.9,413.0,855.74,669.12
2018,6,29,7,30,808.0,71.0,2.7,20.1,464.0,900.99,694.83
2018,6,29,7,45,829.5,73.0,2.65,21.3,513.5,925.16,705.19
2018,6,29,8,0,851.0,75.0,2.6,22.5,563.0,957.89,721.2
2018,6,29,8,15,867.0,77.5,2.7,23.45,610.5,983.17,733.87
2018,6,29,8,30,883.0,80.0,2.8,24.4,658.0,1005.55,744.57
2018,6,29,8,45,896.0,81.0,2.85,25.3,701.5,1019.92,749.7
2018,6,29,9,0,909.0,82.0,2.9,26.2,745.0,1031.05,752.85
2018,6,29,9,15,916.0,84.5,3.0,27.0,783.0,1034.46,751.88
2018,6,29,9,30,923.0,87.0,3.1,27.8,821.0,1034.37,748.85
2018,6,29,9,45,927.5,90.0,3.2,28.6,854.0,1028.77,742.44
2018,6,29,10,0,932.0,93.0,3.3,29.4,887.0,1019.62,733.93
2018,6,29,10,15,937.5,94.5,3.4,29.95,914.5,1006.33,723.65
2018,6,29,10,30,943.0,96.0,3.5,30.5,942.0,989.56,711.26
2018,6,29,10,45,947.0,96.0,3.55,31.1,962.5,966.52,694.47
2018,6,29,11,0,951.0,96.0,3.6,31.7,983.0,940.28,675.73
2018,6,29,11,15,953.0,97.5,3.75,32.0,997.0,910.6,656.19
2018,6,29,11,30,955.0,99.0,3.9,32.3,1011.0,877.98,634.63
2018,6,29,11,45,956.0,99.0,4.05,32.6,1017.5,840.52,609.74
2018,6,29,12,0,957.0,99.0,4.2,32.9,1024.0,800.67,583.05
2018,6,29,12,15,954.5,100.5,4.3,32.95,1022.0,757.37,553.22
2018,6,29,12,30,952.0,102.0,4.4,33.0,1020.0,712.31,520.49
2018,6,29,12,45,948.0,102.5,4.55,33.1,1010.5,664.03,484.76
2018,6,29,13,0,944.0,103.0,4.7,33.2,1001.0,614.57,447.31
2018,6,29,13,15,941.5,102.5,4.8,33.05,985.5,564.16,408.48
2018,6,29,13,30,939.0,102.0,4.9,32.9,970.0,512.8,367.74
2018,6,29,13,45,935.0,100.5,5.0,32.8,947.5,459.36,324.22
2018,6,29,14,0,931.0,99.0,5.1,32.7,925.0,405.53,279.3
2018,6,29,14,15,925.0,98.0,5.15,32.45,896.0,351.23,233.43
2018,6,29,14,30,919.0,97.0,5.2,32.2,867.0,297.14,187.68
2018,6,29,14,45,912.0,95.0,5.3,31.9,832.5,242.61,143.04
2018,6,29,15,0,905.0,93.0,5.4,31.6,798.0,188.83,102.66
2018,6,29,15,15,894.5,91.0,5.4,31.6,758.0,135.68,70.49
2018,6,29,15,30,884.0,89.0,5.4,31.6,718.0,84.03,62.87
2018,6,29,15,45,870.5,87.0,5.4,30.7,673.5,75.85,56.64
2018,6,29,16,0,857.0,85.0,5.4,29.8,629.0,74.76,56.14
2018,6,29,16,15,840.0,82.0,5.35,29.15,581.5,72.86,54.9
2018,6,29,16,30,823.0,79.0,5.3,28.5,534.0,70.8,53.54
2018,6,29,16,45,801.0,76.0,5.3,27.85,484.5,60.61,45.36
2018,6,29,17,0,779.0,73.0,5.3,27.2,435.0,59.06,44.35
2018,6,29,17,15,750.0,69.0,5.25,26.35,384.5,56.62,42.6
2018,6,29,17,30,721.0,65.0,5.2,25.5,334.0,54.1,40.74
2018,6,29,17,45,679.5,60.5,5.1,24.6,284.0,50.99,38.31
2018,6,29,18,0,638.0,56.0,5.0,23.7,234.0,47.85,35.74
2018,6,29,18,15,577.0,50.5,4.85,22.75,187.0,40.11,29.07
2018,6,29,18,30,516.0,45.0,4.7,21.8,140.0,36.25,25.57
2018,6,29,18,45,420.0,37.0,4.55,20.85,99.5,30.13,19.91
2018,6,29,19,0,324.0,29.0,4.4,19.9,59.0,23.99,13.13
2018,6,29,19,15,193.0,18.5,4.35,19.35,33.5,15.43,0.0
2018,6,29,19,30,62.0,8.0,4.3,18.8,8.0,6.83,0.0
2018,6,29,19,45,31.0,4.0,4.25,18.2,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.15,17.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,30,4,45,71.0,6.0,1.2,15.9,8.0,0.0,0.0
2018,6,30,5,0,142.0,12.0,1.2,16.2,16.0,100.64,0.0
2018,6,30,5,15,288.0,21.5,1.3,17.1,48.0,258.37,134.29
2018,6,30,5,30,434.0,31.0,1.4,18.0,80.0,397.16,309.61
2018,6,30,5,45,517.0,37.0,1.55,18.85,123.5,476.42,379.86
2018,6,30,6,0,600.0,43.0,1.7,19.7,167.0,570.05,454.68
2018,6,30,6,15,653.5,47.5,1.7,20.45,216.0,641.13,508.15
2018,6,30,6,30,707.0,52.0,1.7,21.2,265.0,713.7,559.65
2018,6,30,6,45,743.5,55.5,1.75,21.95,316.0,770.63,597.77
2018,6,30,7,0,780.0,59.0,1.8,22.7,367.0,827.17,634.03
2018,6,30,7,15,806.5,61.5,1.85,23.55,418.0,861.65,653.63
2018,6,30,7,30,833.0,64.0,1.9,24.4,469.0,904.69,678.56
2018,6,30,7,45,852.5,66.5,1.9,25.3,518.5,938.99,696.26
2018,6,30,8,0,872.0,69.0,1.9,26.2,568.0,970.9,712.05
2018,6,30,8,15,886.5,71.0,2.0,27.0,615.0,994.45,723.71
2018,6,30,8,30,901.0,73.0,2.1,27.8,662.0,1015.03,733.47
2018,6,30,8,45,912.0,75.0,2.2,28.6,705.5,1028.87,738.98
2018,6,30,9,0,923.0,77.0,2.3,29.4,749.0,1039.36,742.5
2018,6,30,9,15,931.0,78.5,2.35,30.25,787.5,1042.74,740.97
2018,6,30,9,30,939.0,80.0,2.4,31.1,826.0,1042.61,737.46
2018,6,30,9,45,944.5,82.0,2.5,31.9,859.0,1036.98,731.37
2018,6,30,10,0,950.0,84.0,2.6,32.7,892.0,1027.77,723.23
2018,6,30,10,15,954.5,85.5,2.65,33.3,919.5,1013.49,712.2
2018,6,30,10,30,959.0,87.0,2.7,33.9,947.0,995.72,699.15
2018,6,30,10,45,962.5,87.5,2.8,34.5,967.5,972.61,683.32
2018,6,30,11,0,966.0,88.0,2.9,35.1,988.0,946.24,665.49
2018,6,30,11,15,968.5,88.0,2.95,35.45,1001.5,915.4,645.16
2018,6,30,11,30,971.0,88.0,3.0,35.8,1015.0,881.63,622.96
2018,6,30,11,45,971.5,88.5,3.1,36.1,1021.5,843.96,598.61
2018,6,30,12,0,972.0,89.0,3.2,36.4,1028.0,803.84,572.5
2018,6,30,12,15,968.5,91.0,3.3,36.55,1026.0,759.9,543.29
2018,6,30,12,30,965.0,93.0,3.4,36.7,1024.0,714.2,510.9
2018,6,30,12,45,959.0,96.0,3.45,36.85,1014.5,666.21,475.95
2018,6,30,13,0,953.0,99.0,3.5,37.0,1005.0,617.07,439.33
2018,6,30,13,15,950.5,98.0,3.55,37.0,989.5,565.91,400.63
2018,6,30,13,30,948.0,97.0,3.6,37.0,974.0,513.79,360.1
2018,6,30,13,45,943.5,96.5,3.65,37.05,951.5,460.43,317.48
2018,6,30,14,0,939.0,96.0,3.7,37.1,929.0,406.68,273.54
2018,6,30,14,15,933.5,94.5,3.75,36.95,900.0,351.79,228.3
2018,6,30,14,30,928.0,93.0,3.8,36.8,871.0,297.05,183.1
2018,6,30,14,45,920.0,92.0,3.8,36.7,836.5,242.5,139.36
2018,6,30,15,0,912.0,91.0,3.8,36.6,802.0,188.78,99.91
2018,6,30,15,15,902.0,89.0,3.8,36.6,762.0,135.28,68.26
2018,6,30,15,30,892.0,87.0,3.8,36.6,722.0,83.23,60.83
2018,6,30,15,45,877.5,85.5,3.95,35.95,677.0,75.07,54.71
2018,6,30,16,0,863.0,84.0,4.1,35.3,632.0,74.25,54.38
2018,6,30,16,15,842.5,82.0,4.25,34.55,583.0,72.9,53.65
2018,6,30,16,30,822.0,80.0,4.4,33.8,534.0,62.74,45.75
2018,6,30,16,45,795.0,78.0,4.6,33.1,483.5,61.92,45.4
2018,6,30,17,0,768.0,76.0,4.8,32.4,433.0,61.11,45.03
2018,6,30,17,15,730.0,73.5,4.95,31.05,381.0,59.79,44.37
2018,6,30,17,30,692.0,71.0,5.1,29.7,329.0,58.52,43.7
2018,6,30,17,45,638.5,67.5,5.3,28.4,278.0,51.67,38.24
2018,6,30,18,0,585.0,64.0,5.5,27.1,227.0,49.7,36.78
2018,6,30,18,15,513.0,57.5,5.5,25.7,179.5,45.28,33.09
2018,6,30,18,30,441.0,51.0,5.5,24.3,132.0,40.86,29.19
2018,6,30,18,45,341.0,41.0,5.5,22.95,92.5,33.28,22.34
2018,6,30,19,0,241.0,31.0,5.5,21.6,53.0,24.11,13.08
2018,6,30,19,15,141.0,19.0,5.4,20.9,30.0,14.84,0.0
2018,6,30,19,30,41.0,7.0,5.3,20.2,7.0,5.97,0.0
2018,6,30,19,45,20.5,3.5,5.2,19.55,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,18.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.95,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,14.1,12.0,49.87,0.0
2018,7,1,5,15,160.0,23.0,4.2,14.65,38.5,170.24,83.96
2018,7,1,5,30,255.0,36.0,4.3,15.2,65.0,271.12,216.52
2018,7,1,5,45,332.5,48.5,4.4,15.8,105.0,353.76,292.42
2018,7,1,6,0,410.0,61.0,4.5,16.4,145.0,447.03,371.9
2018,7,1,6,15,469.0,70.0,4.55,17.0,191.0,522.22,433.48
2018,7,1,6,30,528.0,79.0,4.6,17.6,237.0,599.63,494.18
2018,7,1,6,45,573.0,86.0,4.65,18.2,286.5,663.73,542.14
2018,7,1,7,0,618.0,93.0,4.7,18.8,336.0,728.19,588.63
2018,7,1,7,15,651.5,98.5,4.65,19.5,386.0,779.74,623.22
2018,7,1,7,30,685.0,104.0,4.6,20.2,436.0,830.27,655.98
2018,7,1,7,45,711.0,108.5,4.6,20.85,485.0,870.71,681.03
2018,7,1,8,0,737.0,113.0,4.6,21.5,534.0,909.19,704.22
2018,7,1,8,15,757.0,116.0,4.6,22.05,580.5,931.06,715.68
2018,7,1,8,30,777.0,119.0,4.6,22.6,627.0,957.03,730.02
2018,7,1,8,45,793.5,122.0,4.6,23.2,670.5,976.5,739.6
2018,7,1,9,0,810.0,125.0,4.6,23.8,714.0,992.83,747.08
2018,7,1,9,15,830.5,124.0,4.6,24.3,756.0,1005.39,752.37
2018,7,1,9,30,851.0,123.0,4.6,24.8,798.0,1001.55,746.75
2018,7,1,9,45,871.0,118.5,4.65,25.35,835.0,1003.42,745.54
2018,7,1,10,0,891.0,114.0,4.7,25.9,872.0,1001.83,742.11
2018,7,1,10,15,896.0,116.0,4.75,26.25,899.0,988.77,731.77
2018,7,1,10,30,901.0,118.0,4.8,26.6,926.0,972.35,719.39
2018,7,1,10,45,903.5,120.5,4.9,26.95,946.5,950.79,704.04
2018,7,1,11,0,906.0,123.0,5.0,27.3,967.0,926.08,686.61
2018,7,1,11,15,906.5,125.0,5.15,27.5,980.0,896.17,666.38
2018,7,1,11,30,907.0,127.0,5.3,27.7,993.0,863.53,644.16
2018,7,1,11,45,905.5,129.5,5.4,27.9,999.0,827.17,618.98
2018,7,1,12,0,904.0,132.0,5.5,28.1,1005.0,788.62,592.12
2018,7,1,12,15,897.5,136.5,5.6,28.05,1002.5,746.11,560.88
2018,7,1,12,30,891.0,141.0,5.7,28.0,1000.0,702.23,527.99
2018,7,1,12,45,881.5,145.0,5.8,27.95,989.0,655.01,491.94
2018,7,1,13,0,872.0,149.0,5.9,27.9,978.0,607.17,454.56
2018,7,1,13,15,866.5,149.5,6.0,27.65,962.0,558.67,416.11
2018,7,1,13,30,861.0,150.0,6.1,27.4,946.0,509.63,376.17
2018,7,1,13,45,853.0,150.0,6.15,27.15,923.0,458.89,333.85
2018,7,1,14,0,845.0,150.0,6.2,26.9,900.0,404.42,287.85
2018,7,1,14,15,837.5,148.0,6.2,26.55,871.0,351.72,242.58
2018,7,1,14,30,830.0,146.0,6.2,26.2,842.0,299.59,197.76
2018,7,1,14,45,819.5,144.0,6.25,25.85,807.5,247.66,154.51
2018,7,1,15,0,809.0,142.0,6.3,25.5,773.0,197.01,115.71
2018,7,1,15,15,796.0,139.0,6.3,25.5,733.0,146.99,84.4
2018,7,1,15,30,783.0,136.0,6.3,25.5,693.0,98.91,76.84
2018,7,1,15,45,766.5,132.0,6.15,24.65,649.0,91.37,71.06
2018,7,1,16,0,750.0,128.0,6.0,23.8,605.0,82.34,63.94
2018,7,1,16,15,727.5,124.0,5.9,23.15,557.5,81.71,63.79
2018,7,1,16,30,705.0,120.0,5.8,22.5,510.0,81.0,63.56
2018,7,1,16,45,675.0,115.0,5.75,21.9,460.0,79.4,62.58
2018,7,1,17,0,645.0,110.0,5.7,21.3,410.0,77.7,61.5
2018,7,1,17,15,606.0,104.5,5.6,20.65,360.0,75.44,59.91
2018,7,1,17,30,567.0,99.0,5.5,20.0,310.0,73.1,58.22
2018,7,1,17,45,515.5,90.5,5.4,19.35,260.5,68.22,54.22
2018,7,1,18,0,464.0,82.0,5.3,18.7,211.0,60.99,48.03
2018,7,1,18,15,398.5,71.0,5.15,18.1,166.0,53.31,41.24
2018,7,1,18,30,333.0,60.0,5.0,17.5,121.0,45.47,34.1
2018,7,1,18,45,251.0,45.5,4.85,16.9,83.5,34.8,24.28
2018,7,1,19,0,169.0,31.0,4.7,16.3,46.0,23.91,13.29
2018,7,1,19,15,97.0,18.0,4.7,15.95,25.5,14.0,0.0
2018,7,1,19,30,25.0,5.0,4.7,15.6,5.0,4.27,0.0
2018,7,1,19,45,12.5,2.5,4.65,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.3,13.15,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.5,13.4,8.0,26.3,0.0
2018,7,2,5,15,94.0,21.5,2.6,13.85,30.5,121.88,54.84
2018,7,2,5,30,156.0,36.0,2.7,14.3,53.0,199.86,158.2
2018,7,2,5,45,221.5,52.5,2.75,14.7,90.5,275.7,227.25
2018,7,2,6,0,287.0,69.0,2.8,15.1,128.0,355.83,296.42
2018,7,2,6,15,343.0,83.5,2.85,15.6,172.5,429.05,357.51
2018,7,2,6,30,399.0,98.0,2.9,16.1,217.0,505.03,418.41
2018,7,2,6,45,446.0,109.0,2.9,16.6,265.0,570.43,468.27
2018,7,2,7,0,493.0,120.0,2.9,17.1,313.0,637.02,516.99
2018,7,2,7,15,532.0,128.0,2.9,17.65,362.5,692.77,555.83
2018,7,2,7,30,571.0,136.0,2.9,18.2,412.0,757.83,600.36
2018,7,2,7,45,604.0,141.0,2.9,18.75,461.0,804.39,630.25
2018,7,2,8,0,637.0,146.0,2.9,19.3,510.0,849.23,658.37
2018,7,2,8,15,662.5,151.0,2.95,19.9,557.5,884.49,679.5
2018,7,2,8,30,688.0,156.0,3.0,20.5,605.0,917.32,698.75
2018,7,2,8,45,710.5,158.5,3.0,21.1,649.5,941.52,711.57
2018,7,2,9,0,733.0,161.0,3.0,21.7,694.0,962.79,722.41
2018,7,2,9,15,725.0,175.5,3.05,22.15,726.0,963.48,720.28
2018,7,2,9,30,717.0,190.0,3.1,22.6,758.0,960.7,716.17
2018,7,2,9,45,699.0,209.0,3.15,23.05,782.5,949.27,706.45
2018,7,2,10,0,681.0,228.0,3.2,23.5,807.0,934.52,694.73
2018,7,2,10,15,694.5,229.5,3.3,23.9,836.0,929.99,690.51
2018,7,2,10,30,708.0,231.0,3.4,24.3,865.0,922.12,684.05
2018,7,2,10,45,720.0,230.5,3.5,24.75,888.0,907.58,672.99
2018,7,2,11,0,732.0,230.0,3.6,25.2,911.0,889.8,659.71
2018,7,2,11,15,739.0,229.5,3.7,25.5,926.0,864.52,641.61
2018,7,2,11,30,746.0,229.0,3.8,25.8,941.0,836.42,621.46
2018,7,2,11,45,752.0,226.5,3.95,26.15,948.5,803.14,597.64
