Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,0,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.5,3.75,12.55,13.0,53.97,0.0
2018,8,1,5,30,140.0,19.0,3.8,13.1,26.0,148.24,0.0
2018,8,1,5,45,242.0,32.5,3.8,13.65,61.0,265.47,205.23
2018,8,1,6,0,344.0,46.0,3.8,14.2,96.0,370.13,305.21
2018,8,1,6,15,417.5,56.0,3.75,14.9,140.5,455.39,378.46
2018,8,1,6,30,491.0,66.0,3.7,15.6,185.0,544.25,450.9
2018,8,1,6,45,544.0,73.0,3.6,16.35,234.0,614.33,504.9
2018,8,1,7,0,597.0,80.0,3.5,17.1,283.0,685.34,556.9
2018,8,1,7,15,636.5,86.0,3.45,17.8,334.0,742.92,596.79
2018,8,1,7,30,676.0,92.0,3.4,18.5,385.0,799.86,634.69
2018,8,1,7,45,706.0,96.0,3.35,19.15,435.5,843.8,662.09
2018,8,1,8,0,736.0,100.0,3.3,19.8,486.0,879.78,683.19
2018,8,1,8,15,758.5,103.0,3.3,20.65,534.0,911.5,700.68
2018,8,1,8,30,781.0,106.0,3.3,21.5,582.0,940.49,716.01
2018,8,1,8,45,799.5,108.0,3.3,22.3,627.0,961.28,725.73
2018,8,1,9,0,818.0,110.0,3.3,23.1,672.0,978.9,733.33
2018,8,1,9,15,831.0,112.5,3.35,23.8,712.5,988.22,736.08
2018,8,1,9,30,844.0,115.0,3.4,24.5,753.0,981.73,728.51
2018,8,1,9,45,854.0,117.0,3.5,25.25,788.0,980.71,725.09
2018,8,1,10,0,864.0,119.0,3.6,26.0,823.0,976.19,719.45
2018,8,1,10,15,874.5,119.0,3.75,26.5,853.0,966.58,711.62
2018,8,1,10,30,885.0,119.0,3.9,27.0,883.0,953.47,701.6
2018,8,1,10,45,894.0,118.0,4.0,27.45,906.5,934.52,687.64
2018,8,1,11,0,903.0,117.0,4.1,27.9,930.0,912.2,671.55
2018,8,1,11,15,908.5,116.5,4.25,28.1,946.0,884.05,652.48
2018,8,1,11,30,914.0,116.0,4.4,28.3,962.0,852.86,631.32
2018,8,1,11,45,917.5,115.5,4.55,28.5,970.5,817.22,607.0
2018,8,1,12,0,921.0,115.0,4.7,28.7,979.0,778.97,581.0
2018,8,1,12,15,921.0,115.0,4.8,28.65,979.0,736.27,549.99
2018,8,1,12,30,921.0,115.0,4.9,28.6,979.0,691.6,516.81
2018,8,1,12,45,919.5,115.5,5.0,28.55,971.5,644.63,481.06
2018,8,1,13,0,918.0,116.0,5.1,28.5,964.0,596.18,443.2
2018,8,1,13,15,915.5,115.0,5.15,28.3,949.0,544.87,402.27
2018,8,1,13,30,913.0,114.0,5.2,28.1,934.0,492.6,359.41
2018,8,1,13,45,909.0,112.0,5.25,27.9,911.5,438.3,313.85
2018,8,1,14,0,905.0,110.0,5.3,27.7,889.0,383.6,266.95
2018,8,1,14,15,899.0,108.5,5.3,27.35,860.0,328.47,219.36
2018,8,1,14,30,893.0,107.0,5.3,27.0,831.0,273.55,172.43
2018,8,1,14,45,885.0,105.0,5.3,26.6,796.0,218.38,127.92
2018,8,1,15,0,877.0,103.0,5.3,26.2,761.0,164.05,89.97
2018,8,1,15,15,865.0,101.0,5.3,26.2,720.5,110.53,64.42
2018,8,1,15,30,853.0,99.0,5.3,26.2,680.0,82.58,63.27
2018,8,1,15,45,838.0,96.0,5.3,25.15,634.5,70.96,54.05
2018,8,1,16,0,823.0,93.0,5.3,24.1,589.0,70.08,53.72
2018,8,1,16,15,802.5,89.5,5.3,23.45,540.0,68.68,52.85
2018,8,1,16,30,782.0,86.0,5.3,22.8,491.0,67.18,51.91
2018,8,1,16,45,753.5,83.0,5.3,22.15,440.0,65.85,51.11
2018,8,1,17,0,725.0,80.0,5.3,21.5,389.0,64.51,50.27
2018,8,1,17,15,685.0,75.5,5.25,20.7,337.0,56.68,43.8
2018,8,1,17,30,645.0,71.0,5.2,19.9,285.0,54.19,41.87
2018,8,1,17,45,588.0,65.0,5.15,19.1,234.5,50.37,38.67
2018,8,1,18,0,531.0,59.0,5.1,18.3,184.0,46.52,35.28
2018,8,1,18,15,446.5,50.5,5.05,17.55,138.0,40.41,29.71
2018,8,1,18,30,362.0,42.0,5.0,16.8,92.0,34.25,23.82
2018,8,1,18,45,241.5,29.5,4.9,16.05,57.0,24.29,13.39
2018,8,1,19,0,121.0,17.0,4.8,15.3,22.0,14.51,0.0
2018,8,1,19,15,60.5,8.5,4.8,14.95,11.0,7.26,0.0
2018,8,1,19,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,13.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,2,5,15,50.5,9.0,3.75,11.75,11.5,40.74,0.0
2018,8,2,5,30,101.0,18.0,3.8,12.2,23.0,118.41,0.0
2018,8,2,5,45,189.5,33.5,3.9,12.6,56.0,229.38,175.67
2018,8,2,6,0,278.0,49.0,4.0,13.0,89.0,322.15,266.62
2018,8,2,6,15,351.5,62.5,3.95,13.6,133.5,406.48,340.84
2018,8,2,6,30,425.0,76.0,3.9,14.2,178.0,495.51,414.85
2018,8,2,6,45,482.5,85.0,3.9,14.8,227.0,567.67,472.21
2018,8,2,7,0,540.0,94.0,3.9,15.4,276.0,650.29,535.15
2018,8,2,7,15,584.0,101.0,3.95,16.1,327.5,712.44,579.87
2018,8,2,7,30,628.0,108.0,4.0,16.8,379.0,774.04,622.69
2018,8,2,7,45,664.5,111.5,4.05,17.55,430.0,823.1,654.87
2018,8,2,8,0,701.0,115.0,4.1,18.3,481.0,870.47,685.08
2018,8,2,8,15,727.0,119.0,4.15,19.1,530.5,905.99,706.08
2018,8,2,8,30,753.0,123.0,4.2,19.9,580.0,938.96,725.02
2018,8,2,8,45,775.5,124.5,4.25,20.75,626.0,955.82,732.41
2018,8,2,9,0,798.0,126.0,4.3,21.6,672.0,976.81,742.76
2018,8,2,9,15,813.0,128.5,4.4,22.2,713.5,987.99,747.37
2018,8,2,9,30,828.0,131.0,4.5,22.8,755.0,995.66,749.81
2018,8,2,9,45,840.5,132.0,4.55,23.45,791.0,995.6,746.81
2018,8,2,10,0,853.0,133.0,4.6,24.1,827.0,991.92,741.58
2018,8,2,10,15,863.5,133.5,4.65,24.5,857.0,969.9,724.88
2018,8,2,10,30,874.0,134.0,4.7,24.9,887.0,957.09,714.67
2018,8,2,10,45,883.5,132.5,4.75,25.35,910.5,937.98,700.12
2018,8,2,11,0,893.0,131.0,4.8,25.8,934.0,915.52,683.43
2018,8,2,11,15,898.5,131.5,4.85,26.05,950.5,888.14,664.01
2018,8,2,11,30,904.0,132.0,4.9,26.3,967.0,857.7,642.52
2018,8,2,11,45,908.5,130.5,4.9,26.55,975.5,821.88,617.02
2018,8,2,12,0,913.0,129.0,4.9,26.8,984.0,783.47,589.23
2018,8,2,12,15,917.5,126.5,5.0,26.85,985.5,741.82,558.48
2018,8,2,12,30,922.0,124.0,5.1,26.9,987.0,697.94,525.37
2018,8,2,12,45,926.5,120.0,5.2,26.9,981.0,650.85,489.17
2018,8,2,13,0,931.0,116.0,5.3,26.9,975.0,601.87,450.52
2018,8,2,13,15,930.5,114.0,5.4,26.75,960.5,550.08,408.87
2018,8,2,13,30,930.0,112.0,5.5,26.6,946.0,497.14,365.05
2018,8,2,13,45,928.5,109.5,5.55,26.45,924.5,442.49,318.62
2018,8,2,14,0,927.0,107.0,5.6,26.3,903.0,387.16,270.63
2018,8,2,14,15,923.0,104.0,5.65,25.9,874.0,330.34,221.27
2018,8,2,14,30,919.0,101.0,5.7,25.5,845.0,273.52,172.44
2018,8,2,14,45,914.0,98.0,5.7,25.15,810.5,216.75,126.26
2018,8,2,15,0,909.0,95.0,5.7,24.8,776.0,160.5,86.86
2018,8,2,15,15,897.5,93.0,5.7,24.8,734.5,105.25,61.05
2018,8,2,15,30,886.0,91.0,5.7,24.8,693.0,78.51,60.27
2018,8,2,15,45,874.0,88.0,5.7,23.45,648.0,76.89,59.43
2018,8,2,16,0,862.0,85.0,5.7,22.1,603.0,75.11,58.44
2018,8,2,16,15,844.5,82.0,5.65,21.45,554.0,73.09,57.07
2018,8,2,16,30,827.0,79.0,5.6,20.8,505.0,62.97,48.74
2018,8,2,16,45,801.5,75.5,5.6,20.1,453.0,61.07,47.42
2018,8,2,17,0,776.0,72.0,5.6,19.4,401.0,59.1,46.01
2018,8,2,17,15,736.5,68.5,5.5,18.7,348.0,56.92,44.39
2018,8,2,17,30,697.0,65.0,5.4,18.0,295.0,54.75,42.7
2018,8,2,17,45,639.0,60.0,5.35,17.3,242.5,46.99,35.98
2018,8,2,18,0,581.0,55.0,5.3,16.6,190.0,43.7,33.04
2018,8,2,18,15,491.5,48.0,5.15,16.0,142.5,38.63,28.32
2018,8,2,18,30,402.0,41.0,5.0,15.4,95.0,33.62,23.37
2018,8,2,18,45,268.5,29.0,4.85,14.8,58.5,24.0,12.89
2018,8,2,19,0,135.0,17.0,4.7,14.2,22.0,14.51,0.0
2018,8,2,19,15,67.5,8.5,4.6,13.95,11.0,7.26,0.0
2018,8,2,19,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.0,2.45,11.05,6.0,15.39,0.0
2018,8,3,5,30,34.0,10.0,2.6,11.5,12.0,42.98,0.0
2018,8,3,5,45,74.5,28.0,2.8,11.95,37.0,114.64,84.64
2018,8,3,6,0,115.0,46.0,3.0,12.4,62.0,172.18,141.08
2018,8,3,6,15,154.5,70.5,2.9,12.95,101.5,241.23,201.76
2018,8,3,6,30,194.0,95.0,2.8,13.5,141.0,309.97,260.42
2018,8,3,6,45,228.0,119.0,2.7,14.05,186.0,373.54,312.68
2018,8,3,7,0,262.0,143.0,2.6,14.6,231.0,437.39,363.16
2018,8,3,7,15,294.5,163.5,2.45,15.2,278.0,495.03,406.71
2018,8,3,7,30,327.0,184.0,2.3,15.8,325.0,552.8,448.7
2018,8,3,7,45,355.0,202.0,2.2,16.45,372.0,602.63,483.26
2018,8,3,8,0,383.0,220.0,2.1,17.1,419.0,651.8,516.24
2018,8,3,8,15,407.0,235.0,2.0,17.85,465.0,692.19,541.67
2018,8,3,8,30,431.0,250.0,1.9,18.6,511.0,751.21,579.05
2018,8,3,8,45,452.0,262.0,1.85,19.4,554.0,782.45,596.62
2018,8,3,9,0,473.0,274.0,1.8,20.2,597.0,811.42,612.51
2018,8,3,9,15,527.0,266.0,1.8,21.2,646.0,849.92,635.67
2018,8,3,9,30,581.0,258.0,1.8,22.2,695.0,885.43,656.23
2018,8,3,9,45,644.5,236.5,1.85,23.25,742.5,919.24,676.05
2018,8,3,10,0,708.0,215.0,1.9,24.3,790.0,943.95,688.98
2018,8,3,10,15,718.5,218.0,1.95,25.15,819.0,937.46,681.79
2018,8,3,10,30,729.0,221.0,2.0,26.0,848.0,927.52,672.86
2018,8,3,10,45,737.5,221.0,2.05,26.85,869.5,909.45,658.82
2018,8,3,11,0,746.0,221.0,2.1,27.7,891.0,888.15,642.65
2018,8,3,11,15,751.0,222.5,2.15,28.4,906.0,862.13,623.55
2018,8,3,11,30,756.0,224.0,2.2,29.1,921.0,833.22,602.46
2018,8,3,11,45,759.0,224.0,2.25,29.8,928.5,798.71,577.52
2018,8,3,12,0,762.0,224.0,2.3,30.5,936.0,761.86,550.75
2018,8,3,12,15,753.5,229.5,2.4,31.1,933.5,719.45,520.2
2018,8,3,12,30,745.0,235.0,2.5,31.7,931.0,675.88,488.32
2018,8,3,12,45,731.0,241.0,2.55,32.3,919.0,628.57,453.02
2018,8,3,13,0,717.0,247.0,2.6,32.9,907.0,581.23,417.07
2018,8,3,13,15,708.5,247.0,2.75,33.1,890.5,532.58,380.46
2018,8,3,13,30,700.0,247.0,2.9,33.3,874.0,484.13,342.97
2018,8,3,13,45,687.5,247.0,3.0,33.5,849.5,434.54,303.73
2018,8,3,14,0,675.0,247.0,3.1,33.7,825.0,385.99,264.58
2018,8,3,14,15,662.0,244.0,3.25,33.5,795.0,336.57,225.02
2018,8,3,14,30,649.0,241.0,3.4,33.3,765.0,288.71,187.02
2018,8,3,14,45,632.0,237.0,3.55,33.1,728.5,241.3,151.38
2018,8,3,15,0,615.0,233.0,3.7,32.9,692.0,196.27,121.79
2018,8,3,15,15,599.0,225.5,3.7,32.9,652.5,152.87,101.47
2018,8,3,15,30,583.0,218.0,3.7,32.9,613.0,132.57,101.46
2018,8,3,15,45,561.5,209.5,3.95,31.85,568.5,130.09,100.25
2018,8,3,16,0,540.0,201.0,4.2,30.8,524.0,127.4,98.84
2018,8,3,16,15,517.5,189.0,4.35,29.9,477.5,122.34,95.42
2018,8,3,16,30,495.0,177.0,4.5,29.0,431.0,116.94,91.68
2018,8,3,16,45,468.0,163.5,4.6,28.15,383.5,110.18,86.73
2018,8,3,17,0,441.0,150.0,4.7,27.3,336.0,103.04,81.38
2018,8,3,17,15,405.5,134.5,4.7,26.2,288.0,94.1,74.46
2018,8,3,17,30,370.0,119.0,4.7,25.1,240.0,84.75,67.0
2018,8,3,17,45,326.0,101.0,4.75,24.0,194.0,73.17,57.4
2018,8,3,18,0,282.0,83.0,4.8,22.9,148.0,61.14,47.12
2018,8,3,18,15,225.0,64.0,4.65,22.0,107.5,48.79,36.23
2018,8,3,18,30,168.0,45.0,4.5,21.1,67.0,34.83,23.72
2018,8,3,18,45,107.5,27.5,4.4,20.2,39.5,21.64,10.33
2018,8,3,19,0,47.0,10.0,4.3,19.3,12.0,8.54,0.0
2018,8,3,19,15,23.5,5.0,4.2,18.85,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,17.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,14.05,4.0,2.99,0.0
2018,8,4,5,30,22.0,7.0,1.7,14.5,8.0,21.23,0.0
2018,8,4,5,45,49.5,20.5,1.9,14.9,26.5,79.5,55.64
2018,8,4,6,0,77.0,34.0,2.1,15.3,45.0,119.95,95.81
2018,8,4,6,15,106.5,57.5,2.25,15.6,79.0,163.68,134.91
2018,8,4,6,30,136.0,81.0,2.4,15.9,113.0,221.19,184.37
2018,8,4,6,45,163.5,107.5,2.55,16.2,155.5,281.45,234.7
2018,8,4,7,0,191.0,134.0,2.7,16.5,198.0,341.25,283.26
2018,8,4,7,15,216.0,158.5,2.7,17.1,242.0,415.05,340.57
2018,8,4,7,30,241.0,183.0,2.7,17.7,286.0,469.59,381.3
2018,8,4,7,45,263.5,205.0,2.75,18.3,330.5,517.74,416.21
2018,8,4,8,0,286.0,227.0,2.8,18.9,375.0,565.08,449.68
2018,8,4,8,15,308.5,246.5,2.85,19.85,420.5,608.2,478.71
2018,8,4,8,30,331.0,266.0,2.9,20.8,466.0,650.05,506.17
2018,8,4,8,45,351.5,282.0,2.95,21.7,508.5,684.16,527.65
2018,8,4,9,0,372.0,298.0,3.0,22.6,551.0,716.55,547.58
2018,8,4,9,15,467.5,275.0,3.1,23.95,613.0,799.42,603.66
2018,8,4,9,30,563.0,252.0,3.2,25.3,675.0,860.72,643.33
2018,8,4,9,45,683.0,203.5,3.3,26.65,740.0,923.47,682.92
2018,8,4,10,0,803.0,155.0,3.4,28.0,805.0,965.25,705.9
2018,8,4,10,15,814.0,156.0,3.5,28.9,835.0,956.91,697.2
2018,8,4,10,30,825.0,157.0,3.6,29.8,865.0,945.0,686.71
2018,8,4,10,45,835.0,156.5,3.7,30.7,889.0,927.16,672.49
2018,8,4,11,0,845.0,156.0,3.8,31.6,913.0,905.89,656.16
2018,8,4,11,15,854.5,154.5,3.95,31.95,931.0,879.87,638.5
2018,8,4,11,30,864.0,153.0,4.1,32.3,949.0,841.03,612.27
2018,8,4,11,45,872.5,151.0,4.25,32.65,960.0,808.77,590.37
2018,8,4,12,0,881.0,149.0,4.4,33.0,971.0,773.7,565.26
2018,8,4,12,15,892.5,142.5,4.55,32.95,975.0,734.61,537.54
2018,8,4,12,30,904.0,136.0,4.7,32.9,979.0,692.87,507.3
2018,8,4,12,45,911.0,130.5,4.9,32.8,974.0,646.63,473.36
2018,8,4,13,0,918.0,125.0,5.1,32.7,969.0,598.34,436.74
2018,8,4,13,15,922.0,120.5,5.2,32.55,956.0,547.33,396.71
2018,8,4,13,30,926.0,116.0,5.3,32.4,943.0,494.79,354.23
2018,8,4,13,45,921.5,115.0,5.45,32.25,920.5,439.99,308.98
2018,8,4,14,0,917.0,114.0,5.6,32.1,898.0,384.8,262.39
2018,8,4,14,15,909.0,113.0,5.7,31.8,867.5,328.49,214.69
2018,8,4,14,30,901.0,112.0,5.8,31.5,837.0,272.58,167.99
2018,8,4,14,45,890.5,110.5,5.85,31.15,800.5,216.59,124.12
2018,8,4,15,0,880.0,109.0,5.9,30.8,764.0,161.7,87.57
2018,8,4,15,15,867.5,107.0,5.9,30.8,723.0,107.72,64.3
2018,8,4,15,30,855.0,105.0,5.9,30.8,682.0,75.77,56.55
2018,8,4,15,45,833.5,104.0,5.95,29.85,634.5,76.29,57.39
2018,8,4,16,0,812.0,103.0,6.0,28.9,587.0,76.84,58.26
2018,8,4,16,15,775.5,104.5,5.9,28.2,535.0,78.99,60.41
2018,8,4,16,30,739.0,106.0,5.8,27.5,483.0,74.23,56.82
2018,8,4,16,45,695.0,104.0,5.75,26.8,429.0,74.12,57.11
2018,8,4,17,0,651.0,102.0,5.7,26.1,375.0,74.14,57.49
2018,8,4,17,15,598.5,96.5,5.55,25.15,321.5,71.57,55.69
2018,8,4,17,30,546.0,91.0,5.4,24.2,268.0,69.0,53.81
2018,8,4,17,45,475.5,82.0,5.2,23.2,216.5,61.13,47.25
2018,8,4,18,0,405.0,73.0,5.0,22.2,165.0,54.85,41.83
2018,8,4,18,15,331.5,59.0,4.9,21.25,121.5,44.8,32.9
2018,8,4,18,30,258.0,45.0,4.8,20.3,78.0,34.51,23.47
2018,8,4,18,45,168.0,29.0,4.65,19.35,47.0,22.45,10.45
2018,8,4,19,0,78.0,13.0,4.5,18.4,16.0,11.1,0.0
2018,8,4,19,15,39.0,6.5,4.5,17.9,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,5,5,15,17.5,5.5,3.1,12.15,6.0,4.69,0.0
2018,8,5,5,30,35.0,11.0,3.2,12.5,12.0,33.63,0.0
2018,8,5,5,45,80.5,29.5,3.3,12.8,38.5,124.71,89.28
2018,8,5,6,0,126.0,48.0,3.4,13.1,65.0,186.19,151.98
2018,8,5,6,15,174.5,70.5,3.35,13.75,105.0,258.66,215.9
2018,8,5,6,30,223.0,93.0,3.3,14.4,145.0,332.15,278.65
2018,8,5,6,45,267.0,114.0,3.2,15.0,191.5,400.76,335.15
2018,8,5,7,0,311.0,135.0,3.1,15.6,238.0,470.57,390.37
2018,8,5,7,15,349.0,152.5,3.05,16.2,286.5,530.69,435.99
2018,8,5,7,30,387.0,170.0,3.0,16.8,335.0,591.25,480.36
2018,8,5,7,45,420.5,183.5,2.95,17.4,383.0,662.81,530.99
2018,8,5,8,0,454.0,197.0,2.9,18.0,431.0,714.15,565.57
2018,8,5,8,15,478.0,209.5,2.9,18.75,477.5,753.58,590.53
2018,8,5,8,30,502.0,222.0,2.9,19.5,524.0,791.14,613.72
2018,8,5,8,45,522.0,232.5,2.9,20.25,567.5,820.27,630.54
2018,8,5,9,0,542.0,243.0,2.9,21.0,611.0,846.96,645.49
2018,8,5,9,15,583.5,239.0,2.95,21.8,657.0,876.77,663.4
2018,8,5,9,30,625.0,235.0,3.0,22.6,703.0,909.9,683.11
2018,8,5,9,45,671.0,222.0,3.05,23.4,746.0,929.93,693.97
2018,8,5,10,0,717.0,209.0,3.1,24.2,789.0,945.35,701.15
2018,8,5,10,15,722.0,215.5,3.15,24.85,817.0,936.96,692.99
2018,8,5,10,30,727.0,222.0,3.2,25.5,845.0,925.21,682.94
2018,8,5,10,45,728.0,228.0,3.3,26.15,865.5,906.02,668.23
2018,8,5,11,0,729.0,234.0,3.4,26.8,886.0,883.78,651.2
2018,8,5,11,15,729.5,238.0,3.45,27.3,899.5,856.37,630.79
2018,8,5,11,30,730.0,242.0,3.5,27.8,913.0,826.28,608.49
2018,8,5,11,45,727.0,246.5,3.55,28.3,919.0,791.42,582.75
2018,8,5,12,0,724.0,251.0,3.6,28.8,925.0,754.54,555.36
2018,8,5,12,15,754.0,231.5,3.6,29.3,933.5,719.18,529.13
2018,8,5,12,30,784.0,212.0,3.6,29.8,942.0,678.1,498.39
2018,8,5,12,45,822.0,186.5,3.6,30.25,946.0,637.59,467.38
2018,8,5,13,0,860.0,161.0,3.6,30.7,950.0,592.6,432.21
2018,8,5,13,15,854.5,161.0,3.65,30.9,934.0,540.86,391.51
2018,8,5,13,30,849.0,161.0,3.7,31.1,918.0,488.63,349.42
2018,8,5,13,45,840.0,161.5,3.75,31.25,894.5,435.15,305.52
2018,8,5,14,0,831.0,162.0,3.8,31.4,871.0,381.97,261.06
2018,8,5,14,15,822.0,160.0,3.85,31.25,841.0,327.62,215.76
2018,8,5,14,30,813.0,158.0,3.9,31.1,811.0,274.07,171.72
2018,8,5,14,45,800.5,155.5,4.0,31.0,774.5,220.63,130.5
2018,8,5,15,0,788.0,153.0,4.1,30.9,738.0,168.79,96.46
2018,8,5,15,15,773.0,149.5,4.1,30.9,697.0,108.48,67.37
2018,8,5,15,30,758.0,146.0,4.1,30.9,656.0,90.94,68.82
2018,8,5,15,45,738.0,142.0,4.25,30.2,610.0,90.78,69.11
2018,8,5,16,0,718.0,138.0,4.4,29.5,564.0,90.54,69.34
2018,8,5,16,15,689.5,133.0,4.45,28.85,514.0,89.43,68.85
2018,8,5,16,30,661.0,128.0,4.5,28.2,464.0,88.24,68.29
2018,8,5,16,45,625.0,122.0,4.55,27.6,412.5,86.14,66.96
2018,8,5,17,0,589.0,116.0,4.6,27.0,361.0,83.96,65.52
2018,8,5,17,15,539.0,108.0,4.6,25.95,309.0,79.99,62.63
2018,8,5,17,30,489.0,100.0,4.6,24.9,257.0,73.0,57.06
2018,8,5,17,45,423.0,88.0,4.55,23.9,206.5,64.96,50.38
2018,8,5,18,0,357.0,76.0,4.5,22.9,156.0,56.72,43.29
2018,8,5,18,15,279.0,60.0,4.5,21.9,112.5,45.29,33.19
2018,8,5,18,30,201.0,44.0,4.5,20.9,69.0,33.58,22.55
2018,8,5,18,45,121.0,27.0,4.45,19.9,40.0,20.83,8.64
2018,8,5,19,0,41.0,10.0,4.4,18.9,11.0,8.54,0.0
2018,8,5,19,15,20.5,5.0,4.4,18.4,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,17.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,12.0,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,12.3,7.0,18.27,0.0
2018,8,6,5,45,45.5,19.0,2.0,12.55,24.5,73.59,49.58
2018,8,6,6,0,72.0,32.0,2.2,12.8,42.0,113.18,90.7
2018,8,6,6,15,101.5,55.0,2.2,13.1,75.0,156.25,129.69
2018,8,6,6,30,131.0,78.0,2.2,13.4,108.0,212.93,178.96
2018,8,6,6,45,159.0,103.5,2.15,13.7,149.0,272.06,228.78
2018,8,6,7,0,187.0,129.0,2.1,14.0,190.0,330.84,276.77
2018,8,6,7,15,212.5,154.5,2.1,14.55,235.5,406.65,336.11
2018,8,6,7,30,238.0,180.0,2.1,15.1,281.0,463.03,378.53
2018,8,6,7,45,260.5,203.5,2.05,15.7,327.0,513.13,414.69
2018,8,6,8,0,283.0,227.0,2.0,16.3,373.0,562.3,449.12
2018,8,6,8,15,303.0,247.5,2.0,17.15,417.5,604.03,476.94
2018,8,6,8,30,323.0,268.0,2.0,18.0,462.0,644.41,503.15
2018,8,6,8,45,340.0,286.0,2.0,18.9,504.0,677.17,523.23
2018,8,6,9,0,357.0,304.0,2.0,19.8,546.0,708.12,541.71
2018,8,6,9,15,374.5,317.5,2.05,21.0,585.0,732.45,555.09
2018,8,6,9,30,392.0,331.0,2.1,22.2,624.0,754.69,566.88
2018,8,6,9,45,408.0,341.0,2.1,23.35,658.5,769.35,573.17
2018,8,6,10,0,424.0,351.0,2.1,24.5,693.0,797.22,588.0
2018,8,6,10,15,433.5,359.5,2.15,25.5,720.0,798.34,585.59
2018,8,6,10,30,443.0,368.0,2.2,26.5,747.0,796.75,581.67
2018,8,6,10,45,449.5,375.0,2.3,27.45,768.0,788.31,573.71
2018,8,6,11,0,456.0,382.0,2.4,28.4,789.0,777.28,564.09
2018,8,6,11,15,462.5,385.5,2.5,29.25,804.0,760.65,551.03
2018,8,6,11,30,469.0,389.0,2.6,30.1,819.0,741.65,536.36
2018,8,6,11,45,474.0,389.5,2.7,30.9,827.0,716.78,517.8
2018,8,6,12,0,479.0,390.0,2.8,31.7,835.0,690.01,497.83
2018,8,6,12,15,548.0,348.5,2.9,32.4,857.5,672.55,485.29
2018,8,6,12,30,617.0,307.0,3.0,33.1,880.0,645.92,465.83
2018,8,6,12,45,707.5,249.5,3.15,33.8,901.5,617.46,444.64
2018,8,6,13,0,798.0,192.0,3.3,34.5,923.0,580.84,416.47
2018,8,6,13,15,792.0,192.0,3.4,34.65,907.0,531.43,378.5
2018,8,6,13,30,786.0,192.0,3.5,34.8,891.0,481.75,339.36
2018,8,6,13,45,777.5,191.0,3.65,34.95,867.5,430.36,298.16
2018,8,6,14,0,769.0,190.0,3.8,35.1,844.0,373.85,252.54
2018,8,6,14,15,759.0,187.5,3.85,34.9,814.5,320.88,209.42
2018,8,6,14,30,749.0,185.0,3.9,34.7,785.0,268.92,167.68
2018,8,6,14,45,735.5,182.0,4.0,34.5,749.0,217.32,128.82
2018,8,6,15,0,722.0,179.0,4.1,34.3,713.0,167.52,96.85
2018,8,6,15,15,706.0,174.5,4.1,34.3,672.5,118.67,76.24
2018,8,6,15,30,690.0,170.0,4.1,34.3,632.0,104.41,78.59
2018,8,6,15,45,666.0,165.5,4.2,33.5,586.0,104.53,79.2
2018,8,6,16,0,642.0,161.0,4.3,32.7,540.0,104.6,79.78
2018,8,6,16,15,603.0,157.5,4.3,31.95,489.5,105.1,80.7
2018,8,6,16,30,564.0,154.0,4.3,31.2,439.0,104.01,80.35
2018,8,6,16,45,518.0,147.0,4.3,30.4,387.0,100.66,78.14
2018,8,6,17,0,472.0,140.0,4.3,29.6,335.0,97.19,75.79
2018,8,6,17,15,416.5,128.5,4.25,28.4,283.5,90.48,70.77
2018,8,6,17,30,361.0,117.0,4.2,27.2,232.0,83.54,65.4
2018,8,6,17,45,296.0,99.5,4.2,26.0,182.5,73.74,57.38
2018,8,6,18,0,231.0,82.0,4.2,24.8,133.0,61.34,46.84
2018,8,6,18,15,175.5,59.5,4.25,23.7,92.5,45.36,32.94
2018,8,6,18,30,120.0,37.0,4.3,22.6,52.0,28.9,18.4
2018,8,6,18,45,71.5,21.5,4.3,21.55,29.5,17.09,5.35
2018,8,6,19,0,23.0,6.0,4.3,20.5,7.0,5.12,0.0
2018,8,6,19,15,11.5,3.0,4.35,19.95,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,18.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,17.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,17.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,2.95,12.3,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,3.0,12.6,8.0,25.33,0.0
2018,8,7,5,45,67.5,22.5,3.05,12.85,30.0,97.86,65.97
2018,8,7,6,0,107.0,38.0,3.1,13.1,52.0,152.62,123.7
2018,8,7,6,15,148.5,61.0,3.1,13.55,89.5,221.57,184.72
2018,8,7,6,30,190.0,84.0,3.1,14.0,127.0,290.21,243.9
2018,8,7,6,45,227.0,107.0,3.05,14.4,171.5,355.47,298.36
2018,8,7,7,0,264.0,130.0,3.0,14.8,216.0,421.13,351.22
2018,8,7,7,15,297.0,150.5,2.95,15.55,263.0,479.79,396.19
2018,8,7,7,30,330.0,171.0,2.9,16.3,310.0,538.48,439.58
2018,8,7,7,45,359.5,189.0,2.85,17.05,358.0,590.14,476.19
2018,8,7,8,0,389.0,207.0,2.8,17.8,406.0,641.12,511.2
2018,8,7,8,15,414.0,221.5,2.8,18.6,452.0,682.18,538.11
2018,8,7,8,30,439.0,236.0,2.8,19.4,498.0,743.03,578.16
2018,8,7,8,45,461.0,247.0,2.85,20.2,541.0,774.25,596.92
2018,8,7,9,0,483.0,258.0,2.9,21.0,584.0,803.2,614.05
2018,8,7,9,15,494.0,271.0,2.95,21.7,622.0,820.71,623.03
2018,8,7,9,30,505.0,284.0,3.0,22.4,660.0,835.49,630.19
2018,8,7,9,45,511.0,295.5,3.1,23.1,691.5,840.96,631.26
2018,8,7,10,0,517.0,307.0,3.2,23.8,723.0,843.61,630.53
2018,8,7,10,15,526.0,314.0,3.3,24.35,750.5,841.82,627.4
2018,8,7,10,30,535.0,321.0,3.4,24.9,778.0,837.16,622.39
2018,8,7,10,45,541.5,327.0,3.5,25.4,799.5,826.37,613.37
2018,8,7,11,0,548.0,333.0,3.6,25.9,821.0,812.81,602.5
2018,8,7,11,15,554.5,335.0,3.75,26.15,836.0,792.94,588.18
2018,8,7,11,30,561.0,337.0,3.9,26.4,851.0,770.54,572.01
2018,8,7,11,45,565.5,337.5,4.05,26.6,859.0,742.94,552.14
2018,8,7,12,0,570.0,338.0,4.2,26.8,867.0,713.28,530.54
2018,8,7,12,15,587.5,327.5,4.3,26.8,872.5,681.87,507.88
2018,8,7,12,30,605.0,317.0,4.4,26.8,878.0,644.66,480.62
2018,8,7,12,45,625.0,302.5,4.5,26.85,877.5,607.12,452.37
2018,8,7,13,0,645.0,288.0,4.6,26.9,877.0,567.17,421.59
2018,8,7,13,15,645.5,282.0,4.65,26.8,863.0,521.46,385.74
2018,8,7,13,30,646.0,276.0,4.7,26.7,849.0,475.33,348.64
2018,8,7,13,45,645.5,268.5,4.75,26.55,829.0,427.53,309.48
2018,8,7,14,0,645.0,261.0,4.8,26.4,809.0,379.73,269.55
2018,8,7,14,15,641.0,253.5,4.8,26.1,782.0,331.13,228.9
2018,8,7,14,30,637.0,246.0,4.8,25.8,755.0,283.19,189.33
2018,8,7,14,45,631.5,236.5,4.85,25.5,722.0,234.51,151.52
2018,8,7,15,0,626.0,227.0,4.9,25.2,689.0,186.95,119.69
2018,8,7,15,15,609.5,220.0,4.9,25.2,649.0,141.87,99.98
2018,8,7,15,30,593.0,213.0,4.9,25.2,609.0,130.67,103.36
2018,8,7,15,45,580.0,201.5,4.85,24.2,566.5,126.49,100.61
2018,8,7,16,0,567.0,190.0,4.8,23.2,524.0,121.97,97.54
2018,8,7,16,15,552.5,177.0,4.75,22.55,479.0,116.17,93.24
2018,8,7,16,30,538.0,164.0,4.7,21.9,434.0,109.98,88.57
2018,8,7,16,45,512.0,150.5,4.65,21.3,385.5,102.92,83.07
2018,8,7,17,0,486.0,137.0,4.6,20.7,337.0,95.49,77.17
2018,8,7,17,15,448.0,124.0,4.55,19.85,288.5,87.88,71.07
2018,8,7,17,30,410.0,111.0,4.5,19.0,240.0,79.95,64.52
2018,8,7,17,45,361.5,95.0,4.4,18.2,193.5,69.51,55.55
2018,8,7,18,0,313.0,79.0,4.3,17.4,147.0,58.69,45.97
2018,8,7,18,15,249.0,60.5,4.2,16.8,105.5,45.58,34.1
2018,8,7,18,30,185.0,42.0,4.1,16.2,64.0,32.08,21.58
2018,8,7,18,45,114.5,25.5,4.0,15.65,37.0,19.7,6.33
2018,8,7,19,0,44.0,9.0,3.9,15.1,10.0,7.68,0.0
2018,8,7,19,15,22.0,4.5,3.85,14.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.55,11.85,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.7,12.4,15.0,59.42,0.0
2018,8,8,5,45,154.5,29.5,2.85,12.95,45.5,194.77,131.68
2018,8,8,6,0,239.0,46.0,3.0,13.5,76.0,289.07,235.66
2018,8,8,6,15,306.5,60.5,2.9,14.2,118.0,367.74,305.68
2018,8,8,6,30,374.0,75.0,2.8,14.9,160.0,450.97,375.61
2018,8,8,6,45,443.0,85.5,2.65,15.6,211.0,533.26,440.61
2018,8,8,7,0,512.0,96.0,2.5,16.3,262.0,618.45,504.41
2018,8,8,7,15,557.5,104.5,2.45,17.15,314.0,689.63,554.66
2018,8,8,7,30,603.0,113.0,2.4,18.0,366.0,753.91,597.71
2018,8,8,7,45,639.5,118.0,2.4,18.85,417.0,804.45,629.66
2018,8,8,8,0,676.0,123.0,2.4,19.7,468.0,853.28,659.5
2018,8,8,8,15,702.5,127.5,2.35,20.6,517.0,889.51,679.3
2018,8,8,8,30,729.0,132.0,2.3,21.5,566.0,923.18,696.96
2018,8,8,8,45,751.0,135.5,2.2,22.35,613.0,948.27,708.16
2018,8,8,9,0,773.0,139.0,2.1,23.2,660.0,970.25,717.14
2018,8,8,9,15,757.0,157.0,2.15,23.95,693.0,967.76,712.05
2018,8,8,9,30,741.0,175.0,2.2,24.7,726.0,961.33,704.83
2018,8,8,9,45,712.5,200.5,2.2,25.45,750.5,946.78,692.02
2018,8,8,10,0,684.0,226.0,2.2,26.2,775.0,928.4,677.01
2018,8,8,10,15,698.5,227.5,2.25,26.95,805.5,924.27,671.99
2018,8,8,10,30,713.0,229.0,2.3,27.7,836.0,916.58,664.56
2018,8,8,10,45,726.5,227.5,2.35,28.4,860.0,901.56,652.6
2018,8,8,11,0,740.0,226.0,2.4,29.1,884.0,883.1,638.45
2018,8,8,11,15,749.5,224.5,2.5,29.65,900.5,857.88,620.56
2018,8,8,11,30,759.0,223.0,2.6,30.2,917.0,829.59,600.49
2018,8,8,11,45,767.5,220.0,2.7,30.7,926.5,796.27,576.96
2018,8,8,12,0,776.0,217.0,2.8,31.2,936.0,760.3,551.26
2018,8,8,12,15,770.5,220.5,2.95,31.5,934.0,717.65,521.01
2018,8,8,12,30,765.0,224.0,3.1,31.8,932.0,673.63,489.14
2018,8,8,12,45,755.5,228.0,3.2,32.1,922.0,626.55,454.2
2018,8,8,13,0,746.0,232.0,3.3,32.4,912.0,579.0,418.13
2018,8,8,13,15,745.0,228.0,3.4,32.45,897.5,529.63,380.32
2018,8,8,13,30,744.0,224.0,3.5,32.5,883.0,479.71,341.04
2018,8,8,13,45,741.5,218.5,3.6,32.55,861.0,427.83,299.34
2018,8,8,14,0,739.0,213.0,3.7,32.6,839.0,375.96,256.8
2018,8,8,14,15,732.5,208.5,3.8,32.45,810.5,323.83,214.06
2018,8,8,14,30,726.0,204.0,3.9,32.3,782.0,272.45,172.57
2018,8,8,14,45,718.0,197.0,4.0,32.15,747.0,220.18,133.06
2018,8,8,15,0,710.0,190.0,4.1,32.0,712.0,169.2,100.38
2018,8,8,15,15,694.0,184.5,4.1,32.0,671.0,120.32,81.0
2018,8,8,15,30,678.0,179.0,4.1,32.0,630.0,110.31,84.15
2018,8,8,15,45,661.5,171.0,4.25,31.05,585.5,108.51,83.28
2018,8,8,16,0,645.0,163.0,4.4,30.1,541.0,106.47,82.22
2018,8,8,16,15,624.5,153.5,4.45,29.25,493.5,103.08,80.0
2018,8,8,16,30,604.0,144.0,4.5,28.4,446.0,99.39,77.51
2018,8,8,16,45,574.0,134.5,4.55,27.5,396.5,93.6,73.25
2018,8,8,17,0,544.0,125.0,4.6,26.6,347.0,88.39,69.4
2018,8,8,17,15,502.5,113.5,4.5,25.45,296.5,81.48,64.05
2018,8,8,17,30,461.0,102.0,4.4,24.3,246.0,74.29,58.31
2018,8,8,17,45,407.0,88.0,4.35,23.15,197.5,64.99,50.54
2018,8,8,18,0,353.0,74.0,4.3,22.0,149.0,55.39,42.24
2018,8,8,18,15,281.5,57.5,4.2,21.05,107.0,43.57,31.72
2018,8,8,18,30,210.0,41.0,4.1,20.1,65.0,31.44,20.54
2018,8,8,18,45,130.0,25.0,4.0,19.1,37.5,19.37,4.7
2018,8,8,19,0,50.0,9.0,3.9,18.1,10.0,7.68,0.0
2018,8,8,19,15,25.0,4.5,3.85,17.65,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,5,15,26.5,5.0,2.4,11.5,6.0,0.0,0.0
2018,8,9,5,30,53.0,10.0,2.6,12.0,12.0,45.09,0.0
2018,8,9,5,45,131.0,27.0,2.8,12.45,41.0,171.56,111.37
2018,8,9,6,0,209.0,44.0,3.0,12.9,70.0,262.93,214.24
2018,8,9,6,15,277.0,61.0,2.9,13.6,112.5,344.83,287.16
2018,8,9,6,30,345.0,78.0,2.8,14.3,155.0,430.88,359.81
2018,8,9,6,45,399.0,92.0,2.7,15.05,203.5,503.81,418.51
2018,8,9,7,0,453.0,106.0,2.6,15.8,252.0,578.67,475.35
2018,8,9,7,15,496.0,117.0,2.5,16.8,302.5,640.55,519.13
2018,8,9,7,30,539.0,128.0,2.4,17.8,353.0,702.6,561.04
2018,8,9,7,45,573.5,136.5,2.35,18.8,403.5,752.81,592.9
2018,8,9,8,0,608.0,145.0,2.3,19.8,454.0,811.2,629.49
2018,8,9,8,15,635.0,151.5,2.25,20.75,502.5,849.78,651.14
2018,8,9,8,30,662.0,158.0,2.2,21.7,551.0,885.83,670.66
2018,8,9,8,45,684.5,163.0,2.15,22.65,597.0,912.9,683.69
2018,8,9,9,0,707.0,168.0,2.1,23.6,643.0,936.89,694.55
2018,8,9,9,15,716.5,175.5,2.05,24.65,682.0,947.37,696.15
2018,8,9,9,30,726.0,183.0,2.0,25.7,721.0,954.46,695.75
2018,8,9,9,45,730.0,191.0,1.95,26.7,754.0,953.21,690.25
2018,8,9,10,0,734.0,199.0,1.9,27.7,787.0,948.52,682.81
2018,8,9,10,15,746.0,201.0,1.9,28.65,817.0,941.86,675.04
2018,8,9,10,30,758.0,203.0,1.9,29.6,847.0,931.65,665.21
2018,8,9,10,45,768.0,203.5,1.9,30.5,870.5,914.62,651.39
2018,8,9,11,0,778.0,204.0,1.9,31.4,894.0,894.19,635.66
2018,8,9,11,15,786.0,203.0,1.95,32.25,910.0,860.66,612.34
2018,8,9,11,30,794.0,202.0,2.0,33.1,926.0,831.73,591.33
2018,8,9,11,45,800.0,200.5,2.05,34.0,935.0,797.94,566.8
2018,8,9,12,0,806.0,199.0,2.1,34.9,944.0,761.57,540.31
2018,8,9,12,15,798.0,204.0,2.25,35.25,941.5,718.46,510.6
2018,8,9,12,30,790.0,209.0,2.4,35.6,939.0,674.17,479.35
2018,8,9,12,45,776.5,215.0,2.55,35.95,927.0,627.31,445.49
2018,8,9,13,0,763.0,221.0,2.7,36.3,915.0,578.34,409.34
2018,8,9,13,15,761.5,218.0,2.9,36.3,900.5,528.71,372.48
2018,8,9,13,30,760.0,215.0,3.1,36.3,886.0,478.51,333.96
2018,8,9,13,45,757.0,210.0,3.25,36.3,864.0,426.0,292.6
2018,8,9,14,0,754.0,205.0,3.4,36.3,842.0,373.5,250.34
2018,8,9,14,15,747.0,200.5,3.55,36.0,813.0,320.45,207.71
2018,8,9,14,30,740.0,196.0,3.7,35.7,784.0,268.18,166.31
2018,8,9,14,45,731.0,190.5,3.8,35.45,749.0,215.94,127.62
2018,8,9,15,0,722.0,185.0,3.9,35.2,714.0,165.06,96.03
2018,8,9,15,15,706.0,179.5,3.9,35.2,672.5,115.5,77.49
2018,8,9,15,30,690.0,174.0,3.9,35.2,631.0,107.63,80.89
2018,8,9,15,45,671.5,167.0,4.0,34.25,586.0,106.31,80.41
2018,8,9,16,0,653.0,160.0,4.1,33.3,541.0,104.8,79.78
2018,8,9,16,15,630.5,151.5,4.1,32.5,493.0,101.99,78.04
2018,8,9,16,30,608.0,143.0,4.1,31.7,445.0,98.94,76.08
2018,8,9,16,45,576.5,133.5,4.1,30.9,394.5,94.77,73.18
2018,8,9,17,0,545.0,124.0,4.1,30.1,344.0,87.83,67.92
2018,8,9,17,15,503.0,112.5,3.95,28.95,293.5,80.88,62.62
2018,8,9,17,30,461.0,101.0,3.8,27.8,243.0,73.67,56.93
2018,8,9,17,45,406.0,87.0,3.65,26.65,195.0,64.34,49.23
2018,8,9,18,0,351.0,73.0,3.5,25.5,147.0,54.7,41.0
2018,8,9,18,15,278.5,56.5,3.5,24.5,105.0,42.86,30.58
2018,8,9,18,30,206.0,40.0,3.5,23.5,63.0,30.7,19.48
2018,8,9,18,45,125.5,24.0,3.5,22.5,36.0,18.61,2.56
2018,8,9,19,0,45.0,8.0,3.5,21.5,9.0,6.83,0.0
2018,8,9,19,15,22.5,4.0,3.55,20.9,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,20.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,19.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,18.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,5,15,45.5,6.0,3.25,12.85,7.5,0.0,0.0
2018,8,10,5,30,91.0,12.0,3.3,13.3,15.0,72.93,0.0
2018,8,10,5,45,212.0,25.5,3.4,13.75,47.5,227.7,142.05
2018,8,10,6,0,333.0,39.0,3.5,14.2,80.0,352.01,285.65
2018,8,10,6,15,418.0,49.5,3.4,15.05,125.5,445.79,367.8
2018,8,10,6,30,503.0,60.0,3.3,15.9,171.0,544.36,448.42
2018,8,10,6,45,555.5,68.5,3.25,16.7,221.0,615.9,504.06
2018,8,10,7,0,608.0,77.0,3.2,17.5,271.0,688.42,557.47
2018,8,10,7,15,644.5,84.0,3.15,18.65,322.0,744.6,595.31
2018,8,10,7,30,681.0,91.0,3.1,19.8,373.0,799.94,630.81
2018,8,10,7,45,706.5,97.0,3.05,20.9,423.0,842.04,655.54
2018,8,10,8,0,732.0,103.0,3.0,22.0,473.0,882.12,678.05
2018,8,10,8,15,752.0,107.5,3.0,22.9,521.0,912.42,694.08
2018,8,10,8,30,772.0,112.0,3.0,23.8,569.0,933.81,703.83
2018,8,10,8,45,786.0,117.0,3.0,24.75,613.5,953.25,712.12
2018,8,10,9,0,800.0,122.0,3.0,25.7,658.0,969.39,718.17
2018,8,10,9,15,806.5,128.0,3.0,26.55,696.5,975.7,718.09
2018,8,10,9,30,813.0,134.0,3.0,27.4,735.0,978.48,715.9
2018,8,10,9,45,814.5,141.5,3.05,28.3,768.0,974.38,709.67
2018,8,10,10,0,816.0,149.0,3.1,29.2,801.0,966.7,701.35
2018,8,10,10,15,824.0,150.5,3.2,29.85,829.5,955.52,692.02
2018,8,10,10,30,832.0,152.0,3.3,30.5,858.0,940.84,680.55
2018,8,10,10,45,838.0,153.5,3.4,31.2,880.0,920.88,665.64
2018,8,10,11,0,844.0,155.0,3.5,31.9,902.0,897.6,648.67
2018,8,10,11,15,848.0,155.5,3.6,32.3,917.0,868.47,628.7
2018,8,10,11,30,852.0,156.0,3.7,32.7,932.0,836.39,606.79
2018,8,10,11,45,854.0,156.0,3.8,33.1,939.0,799.53,581.17
2018,8,10,12,0,856.0,156.0,3.9,33.5,946.0,760.23,552.74
2018,8,10,12,15,855.0,156.5,4.0,33.75,945.0,717.06,521.47
2018,8,10,12,30,854.0,157.0,4.1,34.0,944.0,672.09,488.28
2018,8,10,12,45,851.0,157.0,4.15,34.2,935.5,623.98,452.11
2018,8,10,13,0,848.0,157.0,4.2,34.4,927.0,574.71,414.24
2018,8,10,13,15,845.0,155.5,4.35,34.4,911.5,523.39,374.42
2018,8,10,13,30,842.0,154.0,4.5,34.4,896.0,471.38,332.92
2018,8,10,13,45,837.5,151.0,4.6,34.35,873.0,417.25,288.85
2018,8,10,14,0,833.0,148.0,4.7,34.3,850.0,363.04,243.91
2018,8,10,14,15,826.0,145.5,4.8,34.05,820.5,308.61,198.79
2018,8,10,14,30,819.0,143.0,4.9,33.8,791.0,254.73,155.03
2018,8,10,14,45,810.0,139.0,4.95,33.55,755.5,200.34,114.17
2018,8,10,15,0,801.0,135.0,5.0,33.3,720.0,147.15,81.38
2018,8,10,15,15,786.5,131.5,5.0,33.3,678.5,95.52,71.69
2018,8,10,15,30,772.0,128.0,5.0,33.3,637.0,89.76,67.28
2018,8,10,15,45,755.5,123.0,5.05,32.4,592.0,80.21,59.99
2018,8,10,16,0,739.0,118.0,5.1,31.5,547.0,78.89,59.34
2018,8,10,16,15,717.5,113.0,5.1,30.7,499.0,77.34,58.48
2018,8,10,16,30,696.0,108.0,5.1,29.9,451.0,75.67,57.51
2018,8,10,16,45,666.0,101.5,5.05,29.1,400.5,72.71,55.44
2018,8,10,17,0,636.0,95.0,5.0,28.3,350.0,69.59,53.2
2018,8,10,17,15,593.5,87.5,4.95,27.2,299.0,65.43,50.07
2018,8,10,17,30,551.0,80.0,4.9,26.1,248.0,61.12,46.69
2018,8,10,17,45,491.5,71.0,4.85,25.0,199.5,55.31,41.87
2018,8,10,18,0,432.0,62.0,4.8,23.9,151.0,49.36,36.69
2018,8,10,18,15,346.5,50.0,4.75,23.0,108.5,38.41,26.97
2018,8,10,18,30,261.0,38.0,4.7,22.1,66.0,29.39,18.38
2018,8,10,18,45,156.0,23.0,4.7,21.2,37.5,17.91,0.23
2018,8,10,19,0,51.0,8.0,4.7,20.3,9.0,6.83,0.0
2018,8,10,19,15,25.5,4.0,4.7,19.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,18.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,16.65,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
