Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,17,15,600.5,63.5,4.3,20.1,230.0,49.57,37.8
2018,8,30,17,30,542.0,57.0,4.3,19.3,178.0,45.29,34.0
2018,8,30,17,45,452.5,48.0,4.35,18.55,131.0,38.71,27.98
2018,8,30,18,0,363.0,39.0,4.4,17.8,84.0,32.09,21.55
2018,8,30,18,15,232.0,26.5,4.35,17.25,50.0,22.08,8.53
2018,8,30,18,30,101.0,14.0,4.3,16.7,16.0,11.95,0.0
2018,8,30,18,45,50.5,7.0,4.25,16.15,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,12.15,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,12.7,2.0,0.0,0.0
2018,8,31,5,45,99.0,13.0,1.8,13.3,19.0,81.34,0.0
2018,8,31,6,0,186.0,24.0,2.0,13.9,36.0,207.19,104.25
2018,8,31,6,15,267.0,36.5,2.0,14.5,71.5,301.17,241.7
2018,8,31,6,30,348.0,49.0,2.0,15.1,107.0,393.8,323.62
2018,8,31,6,45,461.0,57.0,2.0,15.75,162.5,509.94,418.1
2018,8,31,7,0,574.0,65.0,2.0,16.4,218.0,630.65,510.88
2018,8,31,7,15,622.5,70.5,1.85,17.05,269.5,693.37,554.8
2018,8,31,7,30,671.0,76.0,1.7,17.7,321.0,755.75,596.19
2018,8,31,7,45,705.5,80.0,1.6,18.3,372.0,802.05,624.57
2018,8,31,8,0,740.0,84.0,1.5,18.9,423.0,841.31,646.93
2018,8,31,8,15,765.5,88.0,1.35,19.7,472.5,875.5,663.86
2018,8,31,8,30,791.0,92.0,1.2,20.5,522.0,906.86,678.1
2018,8,31,8,45,811.0,94.0,1.1,21.3,568.0,927.27,685.39
2018,8,31,9,0,831.0,96.0,1.0,22.1,614.0,944.33,690.42
2018,8,31,9,15,845.5,97.5,1.05,22.9,654.5,941.0,685.08
2018,8,31,9,30,860.0,99.0,1.1,23.7,695.0,945.28,685.06
2018,8,31,9,45,871.5,100.5,1.2,24.5,730.5,943.09,681.75
2018,8,31,10,0,883.0,102.0,1.3,25.3,766.0,937.21,676.26
2018,8,31,10,15,891.5,102.5,1.4,26.1,795.0,923.84,666.1
2018,8,31,10,30,900.0,103.0,1.5,26.9,824.0,906.87,653.78
2018,8,31,10,45,906.0,104.0,1.6,27.7,846.0,884.69,638.16
2018,8,31,11,0,912.0,105.0,1.7,28.5,868.0,859.09,620.37
2018,8,31,11,15,915.5,105.5,1.85,28.9,882.0,827.7,600.23
2018,8,31,11,30,919.0,106.0,2.0,29.3,896.0,793.28,577.86
2018,8,31,11,45,921.0,105.5,2.15,29.75,902.0,754.01,551.13
2018,8,31,12,0,923.0,105.0,2.3,30.2,908.0,712.17,520.93
2018,8,31,12,15,925.5,104.0,2.5,30.4,907.5,667.82,488.88
2018,8,31,12,30,928.0,103.0,2.7,30.6,907.0,621.21,454.1
2018,8,31,12,45,930.5,100.0,2.95,30.8,898.5,570.95,415.67
2018,8,31,13,0,933.0,97.0,3.2,31.0,890.0,518.86,374.46
2018,8,31,13,15,930.0,96.0,3.4,30.95,873.0,464.35,330.31
2018,8,31,13,30,927.0,95.0,3.6,30.9,856.0,408.89,284.08
2018,8,31,13,45,922.0,94.5,3.8,30.85,832.0,352.46,236.16
2018,8,31,14,0,917.0,94.0,4.0,30.8,808.0,295.72,187.83
2018,8,31,14,15,910.0,92.0,4.2,30.5,776.5,237.52,140.11
2018,8,31,14,30,903.0,90.0,4.4,30.2,745.0,179.72,97.21
2018,8,31,14,45,893.0,88.0,4.6,29.85,707.0,122.34,64.83
2018,8,31,15,0,883.0,86.0,4.8,29.5,669.0,75.63,56.79
2018,8,31,15,15,868.5,84.0,4.8,29.5,625.5,74.44,55.99
2018,8,31,15,30,854.0,82.0,4.8,29.5,582.0,73.14,55.09
2018,8,31,15,45,836.5,79.0,5.1,28.25,535.0,71.03,53.82
2018,8,31,16,0,819.0,76.0,5.4,27.0,488.0,61.0,45.87
2018,8,31,16,15,795.5,72.5,5.4,26.1,438.0,59.03,44.55
2018,8,31,16,30,772.0,69.0,5.4,25.2,388.0,57.0,43.15
2018,8,31,16,45,736.0,65.0,5.4,24.35,335.5,54.39,41.2
2018,8,31,17,0,700.0,61.0,5.4,23.5,283.0,51.75,39.15
2018,8,31,17,15,645.5,55.5,5.3,22.45,231.0,47.69,35.78
2018,8,31,17,30,591.0,50.0,5.2,21.4,179.0,40.04,29.13
2018,8,31,17,45,502.0,42.5,5.1,20.35,131.5,34.44,24.03
2018,8,31,18,0,413.0,35.0,5.0,19.3,84.0,28.86,18.56
2018,8,31,18,15,265.0,24.0,4.85,18.6,49.5,20.0,5.52
2018,8,31,18,30,117.0,13.0,4.7,17.9,15.0,11.1,0.0
2018,8,31,18,45,58.5,6.5,4.55,17.15,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,5,45,102.0,12.0,2.3,13.55,18.5,82.5,0.0
2018,9,1,6,0,204.0,24.0,2.6,14.1,37.0,218.67,96.24
2018,9,1,6,15,313.0,36.0,2.6,14.65,77.5,339.18,271.37
2018,9,1,6,30,422.0,48.0,2.6,15.2,118.0,452.71,370.76
2018,9,1,6,45,486.0,58.0,2.6,15.8,166.0,531.78,436.38
2018,9,1,7,0,550.0,68.0,2.6,16.4,214.0,612.7,499.79
2018,9,1,7,15,594.5,76.5,2.5,17.35,265.0,675.27,544.78
2018,9,1,7,30,639.0,85.0,2.4,18.3,316.0,737.37,586.94
2018,9,1,7,45,669.0,92.0,2.25,19.25,366.5,782.9,614.7
2018,9,1,8,0,699.0,99.0,2.1,20.2,417.0,826.51,639.82
2018,9,1,8,15,723.5,104.5,2.1,21.15,466.0,860.58,658.67
2018,9,1,8,30,748.0,110.0,2.1,22.1,515.0,891.93,675.27
2018,9,1,8,45,765.5,115.0,2.1,23.05,560.5,906.43,680.25
2018,9,1,9,0,783.0,120.0,2.1,24.0,606.0,924.36,687.68
2018,9,1,9,15,783.5,130.0,2.25,24.65,643.5,927.85,687.85
2018,9,1,9,30,784.0,140.0,2.4,25.3,681.0,927.68,685.81
2018,9,1,9,45,777.0,153.0,2.5,25.9,712.0,926.96,683.22
2018,9,1,10,0,770.0,166.0,2.6,26.5,743.0,915.99,674.01
2018,9,1,10,15,780.5,167.5,2.75,27.0,771.5,905.21,665.78
2018,9,1,10,30,791.0,169.0,2.9,27.5,800.0,884.78,651.19
2018,9,1,10,45,799.0,170.0,3.05,28.0,822.0,864.96,637.09
2018,9,1,11,0,807.0,171.0,3.2,28.5,844.0,841.75,620.72
2018,9,1,11,15,812.0,172.0,3.35,28.85,858.5,812.9,600.52
2018,9,1,11,30,817.0,173.0,3.5,29.2,873.0,781.06,577.38
2018,9,1,11,45,820.5,172.5,3.65,29.55,879.5,744.04,550.29
2018,9,1,12,0,824.0,172.0,3.8,29.9,886.0,704.53,520.91
2018,9,1,12,15,822.0,173.0,3.95,30.0,884.0,660.54,488.18
2018,9,1,12,30,820.0,174.0,4.1,30.1,882.0,614.89,453.42
2018,9,1,12,45,816.0,174.0,4.25,30.2,872.0,565.98,415.38
2018,9,1,13,0,812.0,174.0,4.4,30.3,862.0,516.11,375.56
2018,9,1,13,15,808.0,171.5,4.55,30.15,844.0,463.65,333.15
2018,9,1,13,30,804.0,169.0,4.7,30.0,826.0,410.74,289.32
2018,9,1,13,45,798.0,166.0,4.8,29.85,801.5,356.63,243.76
2018,9,1,14,0,792.0,163.0,4.9,29.7,777.0,302.71,198.3
2018,9,1,14,15,783.5,159.0,5.0,29.35,745.5,248.05,153.97
2018,9,1,14,30,775.0,155.0,5.1,29.0,714.0,186.0,108.1
2018,9,1,14,45,763.5,150.0,5.15,28.65,676.5,131.61,77.25
2018,9,1,15,0,752.0,145.0,5.2,28.3,639.0,91.34,70.02
2018,9,1,15,15,733.5,140.5,5.2,28.3,595.5,90.67,69.69
2018,9,1,15,30,715.0,136.0,5.2,28.3,552.0,89.95,69.3
2018,9,1,15,45,695.5,129.0,5.3,27.0,505.5,87.46,67.83
2018,9,1,16,0,676.0,122.0,5.4,25.7,459.0,84.79,66.19
2018,9,1,16,15,652.0,113.0,5.4,24.85,410.0,80.44,62.97
2018,9,1,16,30,628.0,104.0,5.4,24.0,361.0,75.83,59.47
2018,9,1,16,45,591.0,95.5,5.35,23.15,310.5,71.2,55.87
2018,9,1,17,0,554.0,87.0,5.3,22.3,260.0,66.37,51.99
2018,9,1,17,15,497.5,76.5,5.2,21.35,210.0,59.56,46.23
2018,9,1,17,30,441.0,66.0,5.1,20.4,160.0,52.53,40.05
2018,9,1,17,45,359.5,53.0,5.0,19.45,115.5,40.64,29.4
2018,9,1,18,0,278.0,40.0,4.9,18.5,71.0,30.93,20.19
2018,9,1,18,15,167.0,24.5,4.8,17.9,40.5,19.07,2.81
2018,9,1,18,30,56.0,9.0,4.7,17.3,10.0,7.68,0.0
2018,9,1,18,45,28.0,4.5,4.6,16.7,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,2,5,45,74.0,11.5,2.2,12.65,16.0,62.16,0.0
2018,9,2,6,0,148.0,23.0,2.4,13.1,32.0,174.69,62.25
2018,9,2,6,15,254.5,37.5,2.35,13.75,71.0,294.11,235.1
2018,9,2,6,30,361.0,52.0,2.3,14.4,110.0,404.52,332.96
2018,9,2,6,45,447.0,61.0,2.2,15.05,160.0,501.48,412.8
2018,9,2,7,0,533.0,70.0,2.1,15.7,210.0,599.47,488.95
2018,9,2,7,15,585.5,77.5,2.05,16.4,262.0,667.56,538.58
2018,9,2,7,30,638.0,85.0,2.0,17.1,314.0,735.45,585.62
2018,9,2,7,45,676.5,90.0,1.9,17.85,366.0,786.23,617.66
2018,9,2,8,0,715.0,95.0,1.8,18.6,418.0,835.3,647.17
2018,9,2,8,15,743.0,98.5,1.85,19.5,468.0,870.18,667.03
2018,9,2,8,30,771.0,102.0,1.9,20.4,518.0,896.64,680.87
2018,9,2,8,45,792.5,105.0,1.9,21.3,564.5,919.46,691.58
2018,9,2,9,0,814.0,108.0,1.9,22.2,611.0,938.88,699.96
2018,9,2,9,15,813.0,118.0,2.0,23.1,648.5,941.11,698.17
2018,9,2,9,30,812.0,128.0,2.1,24.0,686.0,939.56,694.2
2018,9,2,9,45,803.0,140.5,2.15,24.95,716.0,929.42,684.11
2018,9,2,10,0,794.0,153.0,2.2,25.9,746.0,915.66,671.92
2018,9,2,10,15,805.0,154.5,2.25,26.65,775.5,905.6,662.9
2018,9,2,10,30,816.0,156.0,2.3,27.4,805.0,891.88,651.6
2018,9,2,10,45,824.5,156.5,2.35,28.15,827.0,871.42,636.04
2018,9,2,11,0,833.0,157.0,2.4,28.9,849.0,847.51,618.38
2018,9,2,11,15,838.5,157.0,2.5,29.5,863.5,817.43,597.45
2018,9,2,11,30,844.0,157.0,2.6,30.1,878.0,784.32,573.35
2018,9,2,11,45,847.5,156.5,2.65,30.65,884.5,746.46,545.39
2018,9,2,12,0,851.0,156.0,2.7,31.2,891.0,706.05,515.23
2018,9,2,12,15,844.0,159.5,2.85,31.4,887.0,660.13,481.69
2018,9,2,12,30,837.0,163.0,3.0,31.6,883.0,612.84,446.28
2018,9,2,12,45,825.0,167.5,3.15,31.85,870.5,562.65,407.73
2018,9,2,13,0,813.0,172.0,3.3,32.1,858.0,512.09,367.87
2018,9,2,13,15,810.5,169.0,3.4,32.1,840.5,459.79,325.91
2018,9,2,13,30,808.0,166.0,3.5,32.1,823.0,406.89,282.4
2018,9,2,13,45,803.5,162.0,3.65,32.05,798.5,352.27,237.01
2018,9,2,14,0,799.0,158.0,3.8,32.0,774.0,297.7,191.61
2018,9,2,14,15,791.0,153.5,3.9,31.7,742.5,242.39,147.48
2018,9,2,14,30,783.0,149.0,4.0,31.4,711.0,187.93,108.38
2018,9,2,14,45,772.5,144.0,4.15,31.05,673.5,125.2,72.5
2018,9,2,15,0,762.0,139.0,4.3,30.7,636.0,88.18,66.74
2018,9,2,15,15,743.0,135.0,4.3,30.7,592.5,87.67,66.52
2018,9,2,15,30,724.0,131.0,4.3,30.7,549.0,87.11,66.27
2018,9,2,15,45,704.0,124.5,4.5,29.45,502.5,84.81,64.95
2018,9,2,16,0,684.0,118.0,4.7,28.2,456.0,82.36,63.48
2018,9,2,16,15,658.5,109.5,4.8,27.15,406.5,78.24,60.53
2018,9,2,16,30,633.0,101.0,4.9,26.1,357.0,73.87,57.31
2018,9,2,16,45,593.5,92.5,5.0,25.1,306.0,69.13,53.66
2018,9,2,17,0,554.0,84.0,5.1,24.1,255.0,64.19,49.72
2018,9,2,17,15,493.5,74.0,5.0,22.95,205.0,57.67,44.28
2018,9,2,17,30,433.0,64.0,4.9,21.8,155.0,50.98,38.44
2018,9,2,17,45,345.0,51.5,4.8,20.65,111.0,39.5,28.21
2018,9,2,18,0,257.0,39.0,4.7,19.5,67.0,30.13,19.23
2018,9,2,18,15,151.0,23.5,4.6,18.8,38.0,18.29,0.0
2018,9,2,18,30,45.0,8.0,4.5,18.1,9.0,6.83,0.0
2018,9,2,18,45,22.5,4.0,4.4,17.4,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,16.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,3,5,45,66.0,11.0,2.35,12.75,15.0,56.01,0.0
2018,9,3,6,0,132.0,22.0,2.6,13.2,30.0,159.74,40.67
2018,9,3,6,15,237.5,37.0,2.7,13.75,68.5,280.32,223.21
2018,9,3,6,30,343.0,52.0,2.8,14.3,107.0,389.82,321.87
2018,9,3,6,45,416.0,63.0,2.85,14.85,154.0,476.61,395.09
2018,9,3,7,0,489.0,74.0,2.9,15.4,201.0,564.81,465.85
2018,9,3,7,15,540.5,82.5,2.9,16.05,251.5,632.36,516.99
2018,9,3,7,30,592.0,91.0,2.9,16.7,302.0,699.68,565.62
2018,9,3,7,45,629.0,97.5,2.85,17.35,353.0,750.25,599.63
2018,9,3,8,0,666.0,104.0,2.8,18.0,404.0,799.11,631.25
2018,9,3,8,15,693.5,109.0,2.85,18.7,452.5,834.9,653.12
2018,9,3,8,30,721.0,114.0,2.9,19.4,501.0,868.06,672.8
2018,9,3,8,45,741.5,118.5,2.9,20.15,546.5,890.91,684.54
2018,9,3,9,0,762.0,123.0,2.9,20.9,592.0,910.54,694.03
2018,9,3,9,15,770.5,130.0,2.95,21.65,631.5,911.85,691.38
2018,9,3,9,30,779.0,137.0,3.0,22.4,671.0,916.05,691.03
2018,9,3,9,45,781.5,144.5,3.05,23.1,703.5,911.5,685.0
2018,9,3,10,0,784.0,152.0,3.1,23.8,736.0,903.41,676.82
2018,9,3,10,15,793.5,154.5,3.2,24.4,764.5,893.12,667.95
2018,9,3,10,30,803.0,157.0,3.3,25.0,793.0,879.25,656.79
2018,9,3,10,45,810.0,158.0,3.35,25.6,814.0,858.24,640.64
2018,9,3,11,0,817.0,159.0,3.4,26.2,835.0,833.91,622.4
2018,9,3,11,15,822.0,159.5,3.5,26.55,849.5,804.32,601.35
2018,9,3,11,30,827.0,160.0,3.6,26.9,864.0,771.76,577.11
2018,9,3,11,45,829.5,160.5,3.7,27.25,870.5,734.61,549.28
2018,9,3,12,0,832.0,161.0,3.8,27.6,877.0,695.0,519.19
2018,9,3,12,15,836.5,157.5,3.9,27.75,876.0,651.0,485.83
2018,9,3,12,30,841.0,154.0,4.0,27.9,875.0,604.88,450.07
2018,9,3,12,45,844.5,150.5,4.05,28.05,867.0,556.29,411.41
2018,9,3,13,0,848.0,147.0,4.1,28.2,859.0,506.03,370.42
2018,9,3,13,15,843.5,145.0,4.25,28.05,841.0,452.15,326.23
2018,9,3,13,30,839.0,143.0,4.4,27.9,823.0,397.78,280.49
2018,9,3,13,45,829.0,142.5,4.5,27.75,797.0,342.59,233.51
2018,9,3,14,0,819.0,142.0,4.6,27.6,771.0,287.92,187.08
2018,9,3,14,15,812.0,138.5,4.7,27.1,740.0,232.45,141.98
2018,9,3,14,30,805.0,135.0,4.8,26.6,709.0,177.66,102.26
2018,9,3,14,45,791.0,132.0,4.9,26.15,670.5,123.69,73.89
2018,9,3,15,0,777.0,129.0,5.0,25.7,632.0,91.23,70.73
2018,9,3,15,15,741.5,128.5,5.0,25.7,582.5,83.84,64.79
2018,9,3,15,30,706.0,128.0,5.0,25.7,533.0,85.11,66.05
2018,9,3,15,45,691.5,120.5,5.1,24.25,489.0,82.17,64.19
2018,9,3,16,0,677.0,113.0,5.2,22.8,445.0,79.01,62.11
2018,9,3,16,15,612.0,112.5,5.2,21.9,387.5,80.03,63.42
2018,9,3,16,30,547.0,112.0,5.2,21.0,330.0,81.4,65.05
2018,9,3,16,45,514.5,101.0,5.2,20.1,283.0,73.34,58.45
2018,9,3,17,0,482.0,90.0,5.2,19.2,236.0,66.35,52.63
2018,9,3,17,15,405.0,77.0,5.05,18.45,183.5,57.34,44.81
2018,9,3,17,30,328.0,64.0,4.9,17.7,131.0,48.14,36.59
2018,9,3,17,45,281.0,50.5,4.75,17.0,96.0,38.5,27.74
2018,9,3,18,0,234.0,37.0,4.6,16.3,61.0,28.58,17.98
2018,9,3,18,15,136.0,22.5,4.35,15.9,34.5,17.51,0.0
2018,9,3,18,30,38.0,8.0,4.1,15.5,8.0,6.83,0.0
2018,9,3,18,45,19.0,4.0,3.9,15.15,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,4,5,45,81.0,11.5,2.85,13.2,16.0,66.94,0.0
2018,9,4,6,0,162.0,23.0,3.1,13.7,32.0,182.99,24.87
2018,9,4,6,15,276.5,35.5,3.2,14.3,70.5,308.48,244.3
2018,9,4,6,30,391.0,48.0,3.3,14.9,109.0,425.39,349.72
2018,9,4,6,45,465.5,57.0,3.35,15.5,157.0,511.11,422.08
2018,9,4,7,0,540.0,66.0,3.4,16.1,205.0,599.01,492.38
2018,9,4,7,15,591.0,73.5,3.35,16.75,256.5,665.51,542.38
2018,9,4,7,30,642.0,81.0,3.3,17.4,308.0,731.81,589.79
2018,9,4,7,45,677.5,86.0,3.25,18.05,359.0,779.56,621.51
2018,9,4,8,0,713.0,91.0,3.2,18.7,410.0,825.54,650.89
2018,9,4,8,15,739.5,95.0,3.15,19.5,459.0,859.41,670.38
2018,9,4,8,30,766.0,99.0,3.1,20.3,508.0,885.17,683.76
2018,9,4,8,45,785.5,102.5,3.0,21.05,553.5,906.42,693.62
2018,9,4,9,0,805.0,106.0,2.9,21.8,599.0,924.3,701.04
2018,9,4,9,15,824.0,107.0,2.85,22.6,641.0,935.21,703.96
2018,9,4,9,30,843.0,108.0,2.8,23.4,683.0,942.43,704.54
2018,9,4,9,45,859.0,107.5,2.75,24.15,719.5,930.86,692.86
2018,9,4,10,0,875.0,107.0,2.7,24.9,756.0,926.53,686.41
2018,9,4,10,15,883.5,108.5,2.75,25.6,785.0,913.78,675.42
2018,9,4,10,30,892.0,110.0,2.8,26.3,814.0,897.41,662.26
2018,9,4,10,45,897.5,111.0,2.8,27.0,835.5,874.41,644.51
2018,9,4,11,0,903.0,112.0,2.8,27.7,857.0,848.04,624.71
2018,9,4,11,15,907.5,112.5,2.9,28.25,871.5,817.15,603.0
2018,9,4,11,30,912.0,113.0,3.0,28.8,886.0,783.17,579.17
2018,9,4,11,45,914.0,113.0,3.05,29.35,892.0,744.06,549.98
2018,9,4,12,0,916.0,113.0,3.1,29.9,898.0,702.38,518.24
2018,9,4,12,15,916.0,112.5,3.2,30.25,896.0,656.67,483.62
2018,9,4,12,30,916.0,112.0,3.3,30.6,894.0,608.94,446.68
2018,9,4,12,45,915.0,111.0,3.4,30.95,884.5,558.5,406.79
2018,9,4,13,0,914.0,110.0,3.5,31.3,875.0,506.55,364.66
2018,9,4,13,15,909.5,109.0,3.65,31.4,856.5,451.89,319.84
2018,9,4,13,30,905.0,108.0,3.8,31.5,838.0,396.51,273.33
2018,9,4,13,45,898.5,107.0,3.9,31.6,812.5,340.03,225.3
2018,9,4,14,0,892.0,106.0,4.0,31.7,787.0,283.48,177.51
2018,9,4,14,15,883.0,104.0,4.1,31.5,754.5,225.99,131.48
2018,9,4,14,30,874.0,102.0,4.2,31.3,722.0,169.17,91.58
2018,9,4,14,45,861.5,100.0,4.3,31.05,683.5,113.03,64.18
2018,9,4,15,0,849.0,98.0,4.4,30.8,645.0,72.42,53.91
2018,9,4,15,15,832.5,95.5,4.4,30.8,601.0,71.76,53.55
2018,9,4,15,30,816.0,93.0,4.4,30.8,557.0,71.07,53.15
2018,9,4,15,45,793.5,90.0,4.5,29.55,509.0,69.9,52.65
2018,9,4,16,0,771.0,87.0,4.6,28.3,461.0,68.7,52.11
2018,9,4,16,15,740.0,82.5,4.6,27.2,409.5,66.22,50.46
2018,9,4,16,30,709.0,78.0,4.6,26.1,358.0,58.36,44.2
2018,9,4,16,45,665.0,73.0,4.6,25.0,306.0,55.48,42.05
2018,9,4,17,0,621.0,68.0,4.6,23.9,254.0,52.57,39.78
2018,9,4,17,15,557.0,61.0,4.5,22.7,203.0,47.9,35.88
2018,9,4,17,30,493.0,54.0,4.4,21.5,152.0,43.21,31.72
2018,9,4,17,45,395.0,44.0,4.3,20.25,107.5,35.75,24.92
2018,9,4,18,0,297.0,34.0,4.2,19.0,63.0,28.22,17.14
2018,9,4,18,15,169.5,20.0,4.1,18.3,34.5,16.74,0.0
2018,9,4,18,30,42.0,6.0,4.0,17.6,6.0,5.12,0.0
2018,9,4,18,45,21.0,3.0,3.95,16.85,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,5,5,45,75.0,11.0,2.85,12.7,15.0,62.21,0.0
2018,9,5,6,0,150.0,22.0,3.1,13.1,30.0,171.08,0.0
2018,9,5,6,15,262.5,35.0,3.15,13.7,68.0,296.83,234.05
2018,9,5,6,30,375.0,48.0,3.2,14.3,106.0,411.64,339.03
2018,9,5,6,45,450.0,58.0,3.3,14.85,153.5,498.44,412.81
2018,9,5,7,0,525.0,68.0,3.4,15.4,201.0,587.55,484.72
2018,9,5,7,15,576.5,74.5,3.4,16.05,251.5,652.88,534.38
2018,9,5,7,30,628.0,81.0,3.4,16.7,302.0,717.92,581.49
2018,9,5,7,45,664.5,86.0,3.35,17.4,352.5,766.25,613.91
2018,9,5,8,0,701.0,91.0,3.3,18.1,403.0,812.88,643.97
2018,9,5,8,15,728.0,95.5,3.35,18.8,452.0,847.66,665.2
2018,9,5,8,30,755.0,100.0,3.4,19.5,501.0,874.19,680.24
2018,9,5,8,45,775.5,103.5,3.4,20.2,546.5,896.27,691.71
2018,9,5,9,0,796.0,107.0,3.4,20.9,592.0,915.01,700.81
2018,9,5,9,15,809.5,110.0,3.45,21.6,632.0,922.93,702.79
2018,9,5,9,30,823.0,113.0,3.5,22.3,672.0,927.24,702.51
2018,9,5,9,45,832.0,116.0,3.6,22.95,706.0,923.65,697.44
2018,9,5,10,0,841.0,119.0,3.7,23.6,740.0,916.39,690.1
2018,9,5,10,15,849.0,121.0,3.8,24.15,768.5,903.47,679.34
2018,9,5,10,30,857.0,123.0,3.9,24.7,797.0,877.56,659.86
2018,9,5,10,45,863.0,124.5,4.0,25.2,818.5,855.98,643.67
2018,9,5,11,0,869.0,126.0,4.1,25.7,840.0,831.08,625.23
2018,9,5,11,15,873.5,126.0,4.2,25.95,854.0,800.43,603.47
2018,9,5,11,30,878.0,126.0,4.3,26.2,868.0,766.84,579.29
2018,9,5,11,45,880.5,126.0,4.45,26.45,874.0,729.03,550.73
2018,9,5,12,0,883.0,126.0,4.6,26.7,880.0,688.7,519.96
2018,9,5,12,15,884.5,125.0,4.75,26.65,878.5,644.61,486.37
2018,9,5,12,30,886.0,124.0,4.9,26.6,877.0,598.47,450.24
2018,9,5,12,45,887.0,121.0,5.0,26.55,867.5,548.7,410.2
2018,9,5,13,0,888.0,118.0,5.1,26.5,858.0,497.36,367.74
2018,9,5,13,15,883.5,117.5,5.2,26.25,840.0,444.23,322.99
2018,9,5,13,30,879.0,117.0,5.3,26.0,822.0,390.41,276.56
2018,9,5,13,45,872.0,115.5,5.45,25.75,796.5,334.71,228.13
2018,9,5,14,0,865.0,114.0,5.6,25.5,771.0,279.03,180.04
2018,9,5,14,15,856.0,112.0,5.6,25.0,739.0,222.94,134.14
2018,9,5,14,30,847.0,110.0,5.6,24.5,707.0,158.6,87.66
2018,9,5,14,45,834.5,107.5,5.65,24.0,669.0,102.83,60.4
2018,9,5,15,0,822.0,105.0,5.7,23.5,631.0,76.6,59.16
2018,9,5,15,15,804.5,102.5,5.7,23.5,587.5,76.1,58.93
2018,9,5,15,30,787.0,100.0,5.7,23.5,544.0,75.59,58.68
2018,9,5,15,45,765.0,96.0,5.65,21.95,496.5,73.91,57.82
2018,9,5,16,0,743.0,92.0,5.6,20.4,449.0,72.17,56.89
2018,9,5,16,15,713.0,87.0,5.5,19.6,398.5,63.58,49.82
2018,9,5,16,30,683.0,82.0,5.4,18.8,348.0,61.06,47.95
2018,9,5,16,45,640.0,75.5,5.35,18.0,296.5,57.22,44.85
2018,9,5,17,0,597.0,69.0,5.3,17.2,245.0,53.27,41.54
2018,9,5,17,15,532.5,62.0,5.1,16.55,195.5,48.68,37.49
2018,9,5,17,30,468.0,55.0,4.9,15.9,146.0,44.07,33.21
2018,9,5,17,45,368.0,44.0,4.75,15.25,102.0,35.81,25.45
2018,9,5,18,0,268.0,33.0,4.6,14.6,58.0,27.41,16.42
2018,9,5,18,15,149.0,19.0,4.4,14.3,31.5,14.85,0.0
2018,9,5,18,30,30.0,5.0,4.2,14.0,5.0,4.27,0.0
2018,9,5,18,45,15.0,2.5,4.05,13.75,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,6,5,45,106.5,10.5,2.55,11.3,16.0,83.85,0.0
2018,9,6,6,0,213.0,21.0,2.8,11.7,32.0,212.76,0.0
2018,9,6,6,15,343.0,31.0,2.85,12.3,72.0,355.3,278.75
2018,9,6,6,30,473.0,41.0,2.9,12.9,112.0,482.79,396.02
2018,9,6,6,45,550.0,47.5,2.95,13.45,162.0,568.37,468.56
2018,9,6,7,0,627.0,54.0,3.0,14.0,212.0,656.45,538.81
2018,9,6,7,15,676.5,59.0,2.95,14.65,264.5,713.68,581.24
2018,9,6,7,30,726.0,64.0,2.9,15.3,317.0,777.31,626.14
2018,9,6,7,45,715.0,75.0,2.9,15.95,357.0,791.27,632.97
2018,9,6,8,0,704.0,86.0,2.9,16.6,397.0,807.6,641.38
2018,9,6,8,15,710.5,96.5,2.9,17.4,441.5,830.86,654.08
2018,9,6,8,30,717.0,107.0,2.9,18.2,486.0,850.89,664.14
2018,9,6,8,45,788.5,97.0,2.9,19.0,547.5,899.22,693.9
2018,9,6,9,0,860.0,87.0,2.9,19.8,609.0,939.52,717.25
2018,9,6,9,15,875.0,89.0,3.0,20.5,651.0,947.76,719.56
2018,9,6,9,30,890.0,91.0,3.1,21.2,693.0,952.33,719.79
2018,9,6,9,45,796.5,134.5,3.2,21.9,694.0,908.76,687.42
2018,9,6,10,0,703.0,178.0,3.3,22.6,695.0,857.44,650.08
2018,9,6,10,15,697.5,189.0,3.4,23.15,718.5,842.85,638.55
2018,9,6,10,30,692.0,200.0,3.5,23.7,742.0,825.2,624.28
2018,9,6,10,45,807.5,152.0,3.65,24.3,801.0,843.05,635.79
2018,9,6,11,0,923.0,104.0,3.8,24.9,860.0,850.93,639.74
2018,9,6,11,15,927.0,104.5,3.8,25.3,874.0,818.97,616.19
2018,9,6,11,30,931.0,105.0,3.8,25.7,888.0,783.91,590.8
2018,9,6,11,45,933.5,104.5,3.85,26.1,894.0,743.96,560.53
2018,9,6,12,0,936.0,104.0,3.9,26.5,900.0,701.36,527.53
2018,9,6,12,15,938.0,102.5,3.9,26.7,898.5,655.14,491.51
2018,9,6,12,30,940.0,101.0,3.9,26.9,897.0,606.71,453.02
2018,9,6,12,45,941.0,99.0,3.9,27.15,887.5,555.35,411.3
2018,9,6,13,0,942.0,97.0,3.9,27.4,878.0,502.27,367.15
2018,9,6,13,15,938.5,96.0,3.9,27.4,860.0,446.63,320.31
2018,9,6,13,30,935.0,95.0,3.9,27.4,842.0,390.12,271.71
2018,9,6,13,45,930.0,93.5,3.95,27.4,816.5,332.17,221.48
2018,9,6,14,0,925.0,92.0,4.0,27.4,791.0,273.97,171.53
2018,9,6,14,15,917.0,90.5,4.0,27.2,758.5,215.24,124.06
2018,9,6,14,30,909.0,89.0,4.0,27.0,726.0,157.04,83.69
2018,9,6,14,45,898.0,87.0,4.0,26.8,687.0,99.13,57.55
2018,9,6,15,0,887.0,85.0,4.0,26.6,648.0,75.32,57.34
2018,9,6,15,15,872.0,82.0,4.0,26.6,603.5,73.39,55.91
2018,9,6,15,30,857.0,79.0,4.0,26.6,559.0,71.34,54.37
2018,9,6,15,45,837.0,76.0,4.0,25.9,510.5,60.95,45.98
2018,9,6,16,0,817.0,73.0,4.0,25.2,462.0,59.36,44.94
2018,9,6,16,15,789.5,69.5,4.0,24.55,411.0,57.25,43.43
2018,9,6,16,30,762.0,66.0,4.0,23.9,360.0,55.1,41.84
2018,9,6,16,45,721.5,62.0,3.95,23.25,307.5,52.38,39.72
2018,9,6,17,0,681.0,58.0,3.9,22.6,255.0,49.67,37.5
2018,9,6,17,15,619.5,52.0,3.85,21.65,203.5,41.43,30.4
2018,9,6,17,30,558.0,46.0,3.8,20.7,152.0,37.19,26.56
2018,9,6,17,45,457.0,38.0,3.7,19.7,106.5,31.11,20.87
2018,9,6,18,0,356.0,30.0,3.6,18.7,61.0,25.07,13.72
2018,9,6,18,15,204.5,18.5,3.6,18.05,33.5,15.79,0.0
2018,9,6,18,30,53.0,7.0,3.6,17.4,6.0,0.0,0.0
2018,9,6,18,45,26.5,3.5,3.6,16.7,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,7,5,45,99.0,9.5,1.95,11.8,14.5,77.61,0.0
2018,9,7,6,0,198.0,19.0,2.1,12.3,29.0,198.68,0.0
2018,9,7,6,15,342.0,29.5,2.15,12.95,70.5,352.49,272.75
2018,9,7,6,30,486.0,40.0,2.2,13.6,112.0,491.36,399.41
2018,9,7,6,45,562.0,46.0,2.25,14.25,161.5,575.49,469.88
2018,9,7,7,0,638.0,52.0,2.3,14.9,211.0,655.37,532.84
2018,9,7,7,15,686.5,57.0,2.2,15.85,264.0,718.81,578.3
2018,9,7,7,30,735.0,62.0,2.1,16.8,317.0,781.54,620.37
2018,9,7,7,45,769.0,65.5,2.0,17.75,369.5,827.6,648.25
2018,9,7,8,0,803.0,69.0,1.9,18.7,422.0,871.57,673.35
2018,9,7,8,15,827.0,72.5,1.9,19.65,472.5,903.55,690.31
2018,9,7,8,30,851.0,76.0,1.9,20.6,523.0,922.03,697.84
2018,9,7,8,45,869.0,78.0,1.9,21.6,569.5,940.07,704.97
2018,9,7,9,0,887.0,80.0,1.9,22.6,616.0,954.71,709.8
2018,9,7,9,15,899.0,82.0,1.95,23.6,657.0,960.03,709.18
2018,9,7,9,30,911.0,84.0,2.0,24.6,698.0,961.63,706.37
2018,9,7,9,45,919.5,86.5,2.05,25.55,733.5,956.72,699.67
2018,9,7,10,0,928.0,89.0,2.1,26.5,769.0,947.98,690.74
2018,9,7,10,15,935.5,90.0,2.2,27.3,798.0,932.88,678.8
2018,9,7,10,30,943.0,91.0,2.3,28.1,827.0,914.04,664.59
2018,9,7,10,45,949.0,91.5,2.4,28.9,849.0,889.74,646.92
2018,9,7,11,0,955.0,92.0,2.5,29.7,871.0,861.9,627.02
2018,9,7,11,15,958.5,92.5,2.6,30.2,885.0,828.68,604.33
2018,9,7,11,30,962.0,93.0,2.7,30.7,899.0,792.3,579.46
2018,9,7,11,45,964.0,93.0,2.85,31.25,905.0,751.4,550.18
2018,9,7,12,0,966.0,93.0,3.0,31.8,911.0,707.79,517.71
2018,9,7,12,15,965.5,92.5,3.1,32.05,908.5,659.71,481.75
2018,9,7,12,30,965.0,92.0,3.2,32.3,906.0,609.54,443.3
2018,9,7,12,45,963.0,92.5,3.35,32.6,896.0,557.54,402.42
2018,9,7,13,0,961.0,93.0,3.5,32.9,886.0,503.96,359.13
2018,9,7,13,15,957.5,92.0,3.65,32.85,867.5,447.31,312.83
2018,9,7,13,30,954.0,91.0,3.8,32.8,849.0,389.75,264.63
2018,9,7,13,45,949.0,89.5,3.9,32.8,823.0,330.75,214.61
2018,9,7,14,0,944.0,88.0,4.0,32.8,797.0,271.47,164.92
2018,9,7,14,15,936.0,86.5,4.1,32.45,764.0,211.67,117.99
2018,9,7,14,30,928.0,85.0,4.2,32.1,731.0,152.4,78.45
2018,9,7,14,45,917.0,83.5,4.3,31.8,692.0,93.74,54.05
2018,9,7,15,0,906.0,82.0,4.4,31.5,653.0,73.82,54.96
2018,9,7,15,15,891.0,79.5,4.4,31.5,608.0,72.14,53.75
2018,9,7,15,30,876.0,77.0,4.4,31.5,563.0,70.34,52.45
2018,9,7,15,45,856.0,74.0,4.5,30.4,514.0,68.02,50.96
2018,9,7,16,0,836.0,71.0,4.6,29.3,465.0,58.27,43.26
2018,9,7,16,15,808.0,67.0,4.55,28.45,412.5,55.7,41.42
2018,9,7,16,30,780.0,63.0,4.5,27.6,360.0,53.06,39.47
2018,9,7,16,45,739.5,59.0,4.45,26.7,307.0,50.23,37.31
2018,9,7,17,0,699.0,55.0,4.4,25.8,254.0,47.4,35.04
2018,9,7,17,15,636.5,49.5,4.25,24.65,202.0,43.14,31.44
2018,9,7,17,30,574.0,44.0,4.1,23.5,150.0,35.73,24.94
2018,9,7,17,45,470.5,35.5,3.95,22.35,104.0,29.13,18.86
2018,9,7,18,0,367.0,27.0,3.8,21.2,58.0,22.53,10.95
2018,9,7,18,15,211.0,16.5,3.8,20.4,31.5,14.08,0.0
2018,9,7,18,30,55.0,6.0,3.8,19.6,5.0,0.0,0.0
2018,9,7,18,45,27.5,3.0,3.85,18.8,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.75,12.85,14.5,8.11,0.0
2018,9,8,6,0,222.0,19.0,3.0,13.3,29.0,214.22,0.0
2018,9,8,6,15,364.0,27.5,3.05,13.9,69.5,366.78,280.59
2018,9,8,6,30,506.0,36.0,3.1,14.5,110.0,492.03,400.13
2018,9,8,6,45,578.5,42.5,3.15,15.15,159.5,576.08,471.54
2018,9,8,7,0,651.0,49.0,3.2,15.8,209.0,661.72,539.68
2018,9,8,7,15,697.5,53.5,3.15,16.75,261.5,722.68,584.31
2018,9,8,7,30,744.0,58.0,3.1,17.7,314.0,782.9,625.78
2018,9,8,7,45,775.0,62.0,3.05,18.65,366.0,826.85,653.38
2018,9,8,8,0,806.0,66.0,3.0,19.6,418.0,868.65,678.31
2018,9,8,8,15,827.5,69.5,2.95,20.6,467.5,887.86,686.42
2018,9,8,8,30,849.0,73.0,2.9,21.6,517.0,914.35,699.49
2018,9,8,8,45,864.5,76.0,2.9,22.6,562.5,931.26,706.05
2018,9,8,9,0,880.0,79.0,2.9,23.6,608.0,944.7,710.32
2018,9,8,9,15,889.5,82.5,2.95,24.4,648.5,949.42,709.75
2018,9,8,9,30,899.0,86.0,3.0,25.2,689.0,950.39,706.9
2018,9,8,9,45,904.5,90.0,3.0,26.05,723.5,944.41,699.12
2018,9,8,10,0,910.0,94.0,3.0,26.9,758.0,934.64,689.09
2018,9,8,10,15,917.0,95.5,3.05,27.7,786.5,919.75,676.42
2018,9,8,10,30,924.0,97.0,3.1,28.5,815.0,901.19,661.53
2018,9,8,10,45,929.0,98.0,3.15,29.3,836.5,876.82,642.96
2018,9,8,11,0,934.0,99.0,3.2,30.1,858.0,849.01,622.27
2018,9,8,11,15,937.0,100.0,3.25,30.7,872.0,816.32,598.92
2018,9,8,11,30,940.0,101.0,3.3,31.3,886.0,780.54,573.53
2018,9,8,11,45,941.0,101.5,3.4,31.85,891.5,740.0,543.36
2018,9,8,12,0,942.0,102.0,3.5,32.4,897.0,696.86,510.66
2018,9,8,12,15,945.0,100.0,3.6,32.6,895.5,650.41,475.65
2018,9,8,12,30,948.0,98.0,3.7,32.8,894.0,601.65,438.03
2018,9,8,12,45,950.5,95.0,3.85,33.0,884.5,549.72,397.13
2018,9,8,13,0,953.0,92.0,4.0,33.2,875.0,495.93,353.59
2018,9,8,13,15,948.5,91.5,4.1,33.1,856.5,439.67,307.34
2018,9,8,13,30,944.0,91.0,4.2,33.0,838.0,382.6,259.36
2018,9,8,13,45,938.0,90.0,4.3,32.9,812.0,324.2,209.85
2018,9,8,14,0,932.0,89.0,4.4,32.8,786.0,265.64,160.88
2018,9,8,14,15,924.0,87.5,4.5,32.5,753.0,206.5,114.68
2018,9,8,14,30,916.0,86.0,4.6,32.2,720.0,147.89,76.27
2018,9,8,14,45,905.5,84.5,4.7,31.95,681.5,89.93,53.72
2018,9,8,15,0,895.0,83.0,4.8,31.7,643.0,74.28,55.31
2018,9,8,15,15,878.0,80.5,4.8,31.7,597.5,72.58,54.09
2018,9,8,15,30,861.0,78.0,4.8,31.7,552.0,70.76,52.78
2018,9,8,15,45,844.0,74.5,4.95,30.55,504.5,68.16,51.07
2018,9,8,16,0,827.0,71.0,5.1,29.4,457.0,58.23,43.22
2018,9,8,16,15,802.0,67.0,5.15,28.5,406.0,55.7,41.43
2018,9,8,16,30,777.0,63.0,5.2,27.6,355.0,53.1,39.52
2018,9,8,16,45,738.0,59.0,5.2,26.65,302.5,50.3,37.37
2018,9,8,17,0,699.0,55.0,5.2,25.7,250.0,47.49,35.12
2018,9,8,17,15,635.5,49.0,5.1,24.45,198.0,42.8,31.15
2018,9,8,17,30,572.0,43.0,5.0,23.2,146.0,38.11,26.95
2018,9,8,17,45,461.0,35.5,4.9,21.95,100.5,29.21,18.86
2018,9,8,18,0,350.0,28.0,4.8,20.7,55.0,23.54,10.78
2018,9,8,18,15,188.5,16.0,4.75,19.85,29.0,13.66,0.0
2018,9,8,18,30,27.0,4.0,4.7,19.0,3.0,0.0,0.0
2018,9,8,18,45,13.5,2.0,4.6,18.15,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,16.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.85,11.95,13.5,8.11,0.0
2018,9,9,6,0,191.0,19.0,2.0,12.4,27.0,156.46,0.0
2018,9,9,6,15,334.0,29.5,2.1,13.05,67.5,345.32,261.29
2018,9,9,6,30,477.0,40.0,2.2,13.7,108.0,482.63,391.38
2018,9,9,6,45,555.5,47.5,2.3,14.4,158.5,570.55,465.49
2018,9,9,7,0,634.0,55.0,2.4,15.1,209.0,661.02,536.99
2018,9,9,7,15,684.5,59.5,2.35,15.8,262.0,717.69,578.43
2018,9,9,7,30,735.0,64.0,2.3,16.5,315.0,781.38,622.59
2018,9,9,7,45,769.5,67.5,2.2,17.2,367.5,827.73,651.63
2018,9,9,8,0,804.0,71.0,2.1,17.9,420.0,871.91,677.88
2018,9,9,8,15,827.5,74.5,2.05,18.8,470.5,903.15,694.15
2018,9,9,8,30,851.0,78.0,2.0,19.7,521.0,931.33,707.96
2018,9,9,8,45,869.0,80.5,2.0,20.6,567.5,939.23,708.44
2018,9,9,9,0,887.0,83.0,2.0,21.5,614.0,954.14,713.9
2018,9,9,9,15,898.5,85.5,2.0,22.45,655.0,959.24,712.69
2018,9,9,9,30,910.0,88.0,2.0,23.4,696.0,960.6,709.28
2018,9,9,9,45,918.0,90.5,2.0,24.35,731.0,954.89,701.48
2018,9,9,10,0,926.0,93.0,2.0,25.3,766.0,945.36,691.49
2018,9,9,10,15,924.5,97.5,2.05,26.25,791.5,925.77,675.74
2018,9,9,10,30,923.0,102.0,2.1,27.2,817.0,902.67,657.97
2018,9,9,10,45,930.0,103.0,2.1,28.1,839.5,879.73,640.14
2018,9,9,11,0,937.0,104.0,2.1,29.0,862.0,853.22,620.15
2018,9,9,11,15,946.5,101.0,2.15,29.75,877.5,821.34,597.57
2018,9,9,11,30,956.0,98.0,2.2,30.5,893.0,786.07,572.79
2018,9,9,11,45,956.5,98.5,2.25,31.25,898.0,744.53,541.88
2018,9,9,12,0,957.0,99.0,2.3,32.0,903.0,700.39,508.54
2018,9,9,12,15,953.0,100.5,2.5,32.25,899.0,652.04,473.26
2018,9,9,12,30,949.0,102.0,2.7,32.5,895.0,601.86,435.47
2018,9,9,12,45,941.5,104.0,2.85,32.75,882.5,548.76,394.2
2018,9,9,13,0,934.0,106.0,3.0,33.0,870.0,494.64,350.9
2018,9,9,13,15,929.0,106.0,3.2,32.95,851.5,439.22,305.83
2018,9,9,13,30,924.0,106.0,3.4,32.9,833.0,383.07,259.01
2018,9,9,13,45,916.5,105.0,3.6,32.85,806.5,325.05,210.29
2018,9,9,14,0,909.0,104.0,3.8,32.8,780.0,267.07,162.29
2018,9,9,14,15,899.0,103.0,3.9,32.5,746.5,208.97,117.54
2018,9,9,14,30,889.0,102.0,4.0,32.2,713.0,151.62,80.91
2018,9,9,14,45,875.5,100.0,4.1,31.95,673.5,94.51,60.19
2018,9,9,15,0,862.0,98.0,4.2,31.7,634.0,73.44,54.64
2018,9,9,15,15,844.5,95.0,4.2,31.7,589.0,72.38,53.94
2018,9,9,15,30,827.0,92.0,4.2,31.7,544.0,71.28,53.21
2018,9,9,15,45,802.0,88.5,4.4,30.5,494.0,69.65,52.33
2018,9,9,16,0,777.0,85.0,4.6,29.3,444.0,67.99,51.4
2018,9,9,16,15,744.0,81.0,4.65,28.4,392.0,65.81,49.94
2018,9,9,16,30,711.0,77.0,4.7,27.5,340.0,58.29,43.93
2018,9,9,16,45,665.0,70.5,4.8,26.55,287.0,54.24,40.75
2018,9,9,17,0,619.0,64.0,4.9,25.6,234.0,50.09,37.35
2018,9,9,17,15,550.0,56.0,4.85,24.4,183.0,44.5,32.58
2018,9,9,17,30,481.0,48.0,4.8,23.2,132.0,38.83,27.51
2018,9,9,17,45,372.0,37.5,4.8,22.0,89.0,30.76,20.04
2018,9,9,18,0,263.0,27.0,4.8,20.8,46.0,22.6,8.81
2018,9,9,18,15,140.0,15.0,4.7,19.95,24.0,12.8,0.0
2018,9,9,18,30,17.0,3.0,4.6,19.1,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,4.55,18.3,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
