Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,19,45,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,83.5,8.5,2.05,11.8,12.0,0.0,0.0
2018,9,10,6,0,167.0,17.0,2.2,12.2,24.0,136.89,0.0
2018,9,10,6,15,300.0,28.5,2.25,12.9,62.5,317.7,237.53
2018,9,10,6,30,433.0,40.0,2.3,13.6,101.0,446.5,363.23
2018,9,10,6,45,511.5,48.5,2.3,14.25,150.0,534.33,437.73
2018,9,10,7,0,590.0,57.0,2.3,14.9,199.0,624.89,509.62
2018,9,10,7,15,641.5,63.5,2.15,15.6,251.5,690.57,557.72
2018,9,10,7,30,693.0,70.0,2.0,16.3,304.0,756.03,602.64
2018,9,10,7,45,727.5,75.0,1.8,17.0,356.0,797.03,627.0
2018,9,10,8,0,762.0,80.0,1.6,17.7,408.0,842.55,653.13
2018,9,10,8,15,787.5,83.5,1.55,18.6,458.0,875.2,670.29
2018,9,10,8,30,813.0,87.0,1.5,19.5,508.0,904.86,684.99
2018,9,10,8,45,831.5,90.0,1.4,20.4,554.0,923.99,691.63
2018,9,10,9,0,850.0,93.0,1.3,21.3,600.0,939.62,695.87
2018,9,10,9,15,867.5,94.0,1.35,22.2,642.0,937.82,691.1
2018,9,10,9,30,885.0,95.0,1.4,23.1,684.0,942.98,691.22
2018,9,10,9,45,899.5,95.0,1.4,24.05,720.5,940.44,685.58
2018,9,10,10,0,914.0,95.0,1.4,25.0,757.0,934.1,677.77
2018,9,10,10,15,921.5,96.5,1.45,25.8,785.5,919.3,665.88
2018,9,10,10,30,929.0,98.0,1.5,26.6,814.0,900.8,651.84
2018,9,10,10,45,934.0,99.0,1.6,27.4,835.5,876.04,634.51
2018,9,10,11,0,939.0,100.0,1.7,28.2,857.0,847.83,614.96
2018,9,10,11,15,942.5,101.0,1.8,28.9,871.0,815.12,592.67
2018,9,10,11,30,946.0,102.0,1.9,29.6,885.0,779.27,568.07
2018,9,10,11,45,947.5,102.0,1.95,30.3,890.5,738.17,537.55
2018,9,10,12,0,949.0,102.0,2.0,31.0,896.0,694.45,504.68
2018,9,10,12,15,944.5,104.0,2.1,31.5,892.0,646.44,468.77
2018,9,10,12,30,940.0,106.0,2.2,32.0,888.0,596.65,430.62
2018,9,10,12,45,932.5,108.0,2.3,32.55,875.5,543.85,389.18
2018,9,10,13,0,925.0,110.0,2.4,33.1,863.0,490.05,345.87
2018,9,10,13,15,919.5,110.0,2.5,33.25,844.0,434.79,300.86
2018,9,10,13,30,914.0,110.0,2.6,33.4,825.0,378.87,254.3
2018,9,10,13,45,906.5,108.5,2.75,33.55,798.0,320.96,205.96
2018,9,10,14,0,899.0,107.0,2.9,33.7,771.0,263.13,158.49
2018,9,10,14,15,888.0,106.0,3.05,33.55,737.5,205.38,114.72
2018,9,10,14,30,877.0,105.0,3.2,33.4,704.0,148.52,79.42
2018,9,10,14,45,862.5,102.5,3.35,33.25,663.5,81.85,60.86
2018,9,10,15,0,848.0,100.0,3.5,33.1,623.0,74.67,55.31
2018,9,10,15,15,830.0,96.5,3.5,33.1,578.0,73.31,54.37
2018,9,10,15,30,812.0,93.0,3.5,33.1,533.0,71.89,53.39
2018,9,10,15,45,787.0,90.0,3.8,32.2,484.0,70.67,52.79
2018,9,10,16,0,762.0,87.0,4.1,31.3,435.0,69.45,52.17
2018,9,10,16,15,728.0,82.0,4.25,30.25,383.0,60.96,45.52
2018,9,10,16,30,694.0,77.0,4.4,29.2,331.0,58.24,43.58
2018,9,10,16,45,646.0,71.0,4.55,28.15,278.5,54.57,40.75
2018,9,10,17,0,598.0,65.0,4.7,27.1,226.0,50.85,37.74
2018,9,10,17,15,526.0,57.0,4.85,25.55,176.0,45.3,33.07
2018,9,10,17,30,454.0,49.0,5.0,24.0,126.0,39.71,28.09
2018,9,10,17,45,340.5,38.0,5.15,22.4,84.0,31.26,20.27
2018,9,10,18,0,227.0,27.0,5.3,20.8,42.0,22.71,7.0
2018,9,10,18,15,119.5,14.5,5.3,19.85,22.0,12.38,0.0
2018,9,10,18,30,12.0,2.0,5.3,18.9,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,5.25,17.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,15.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,5,45,88.5,8.5,2.75,11.7,12.0,0.0,0.0
2018,9,11,6,0,177.0,17.0,2.9,12.0,24.0,143.95,0.0
2018,9,11,6,15,314.5,28.0,2.9,12.55,62.5,327.64,241.23
2018,9,11,6,30,452.0,39.0,2.9,13.1,101.0,459.82,374.87
2018,9,11,6,45,528.0,47.0,2.95,13.65,150.0,545.19,448.76
2018,9,11,7,0,604.0,55.0,3.0,14.2,199.0,633.09,519.92
2018,9,11,7,15,651.5,62.0,2.9,15.15,251.0,696.09,566.71
2018,9,11,7,30,699.0,69.0,2.8,16.1,303.0,758.68,610.34
2018,9,11,7,45,729.0,74.5,2.7,17.0,354.0,796.23,633.49
2018,9,11,8,0,759.0,80.0,2.6,17.9,405.0,838.06,658.68
2018,9,11,8,15,781.0,85.0,2.55,18.75,454.0,869.13,675.77
2018,9,11,8,30,803.0,90.0,2.5,19.6,503.0,897.17,690.33
2018,9,11,8,45,817.5,95.0,2.5,20.45,548.0,914.8,697.89
2018,9,11,9,0,832.0,100.0,2.5,21.3,593.0,928.89,703.11
2018,9,11,9,15,843.5,103.5,2.55,22.05,633.0,934.71,703.53
2018,9,11,9,30,855.0,107.0,2.6,22.8,673.0,936.8,701.67
2018,9,11,9,45,861.5,111.0,2.7,23.6,707.0,931.07,695.05
2018,9,11,10,0,868.0,115.0,2.8,24.4,741.0,921.6,686.15
2018,9,11,10,15,875.0,117.5,2.9,25.0,769.0,897.77,668.32
2018,9,11,10,30,882.0,120.0,3.0,25.6,797.0,880.29,654.97
2018,9,11,10,45,886.0,122.0,3.1,26.2,817.5,856.3,637.27
2018,9,11,11,0,890.0,124.0,3.2,26.8,838.0,829.01,617.43
2018,9,11,11,15,894.0,124.5,3.3,27.3,851.5,797.18,594.76
2018,9,11,11,30,898.0,125.0,3.4,27.8,865.0,762.34,568.91
2018,9,11,11,45,900.5,124.5,3.55,28.25,870.5,722.78,539.11
2018,9,11,12,0,903.0,124.0,3.7,28.7,876.0,680.67,506.86
2018,9,11,12,15,916.5,116.5,3.8,29.05,877.5,636.91,472.8
2018,9,11,12,30,930.0,109.0,3.9,29.4,879.0,590.12,435.57
2018,9,11,12,45,946.5,98.0,4.05,29.7,873.0,539.06,394.28
2018,9,11,13,0,963.0,87.0,4.2,30.0,867.0,484.91,349.31
2018,9,11,13,15,959.0,86.5,4.35,29.9,848.5,428.24,301.77
2018,9,11,13,30,955.0,86.0,4.5,29.8,830.0,370.7,252.5
2018,9,11,13,45,949.5,84.5,4.65,29.75,803.5,311.42,201.53
2018,9,11,14,0,944.0,83.0,4.8,29.7,777.0,251.94,151.43
2018,9,11,14,15,936.0,81.5,4.95,29.25,743.5,192.14,105.24
2018,9,11,14,30,928.0,80.0,5.1,28.8,710.0,132.88,68.39
2018,9,11,14,45,917.0,78.0,5.25,28.35,670.5,73.99,55.77
2018,9,11,15,0,906.0,76.0,5.4,27.9,631.0,70.08,52.82
2018,9,11,15,15,890.0,74.0,5.4,27.9,586.0,68.58,51.73
2018,9,11,15,30,874.0,72.0,5.4,27.9,541.0,66.98,50.57
2018,9,11,15,45,854.0,69.0,5.6,26.35,492.0,64.54,49.02
2018,9,11,16,0,834.0,66.0,5.8,24.8,443.0,61.98,47.33
2018,9,11,16,15,806.0,62.0,5.8,23.8,391.0,52.22,39.33
2018,9,11,16,30,778.0,58.0,5.8,22.8,339.0,49.44,37.22
2018,9,11,16,45,735.5,54.0,5.75,21.85,286.0,46.47,34.84
2018,9,11,17,0,693.0,50.0,5.7,20.9,233.0,43.49,32.35
2018,9,11,17,15,624.0,45.0,5.55,19.95,182.0,39.51,28.82
2018,9,11,17,30,555.0,40.0,5.4,19.0,131.0,35.62,25.14
2018,9,11,17,45,424.0,32.0,5.25,18.0,86.5,26.39,16.45
2018,9,11,18,0,293.0,24.0,5.1,17.0,42.0,20.21,3.3
2018,9,11,18,15,146.5,12.0,5.0,16.5,21.0,10.24,0.0
2018,9,11,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,12,5,45,8.5,4.5,3.35,12.05,5.0,0.0,0.0
2018,9,12,6,0,17.0,9.0,3.4,12.2,10.0,20.09,0.0
2018,9,12,6,15,10.0,22.5,3.5,12.75,23.0,31.08,17.41
2018,9,12,6,30,3.0,36.0,3.6,13.3,36.0,34.41,23.17
2018,9,12,6,45,24.0,53.5,3.7,13.85,59.0,77.2,60.79
2018,9,12,7,0,45.0,71.0,3.8,14.4,82.0,114.11,93.33
2018,9,12,7,15,168.0,91.5,3.8,15.1,145.5,279.68,235.58
2018,9,12,7,30,291.0,112.0,3.8,15.8,209.0,416.6,348.89
2018,9,12,7,45,356.5,127.0,3.75,16.5,265.0,517.67,427.54
2018,9,12,8,0,422.0,142.0,3.7,17.2,321.0,597.5,487.42
2018,9,12,8,15,426.5,157.0,3.65,18.0,356.5,619.33,500.24
2018,9,12,8,30,431.0,172.0,3.6,18.8,392.0,638.98,511.39
2018,9,12,8,45,421.5,194.5,3.55,19.55,426.0,651.67,516.77
2018,9,12,9,0,412.0,217.0,3.5,20.3,460.0,661.52,520.06
2018,9,12,9,15,512.5,201.0,3.5,21.0,524.5,729.57,568.97
2018,9,12,9,30,613.0,185.0,3.5,21.7,589.0,802.43,619.32
2018,9,12,9,45,670.5,175.0,3.5,22.4,638.0,830.28,635.47
2018,9,12,10,0,728.0,165.0,3.5,23.1,687.0,853.16,648.32
2018,9,12,10,15,542.0,245.5,3.65,23.5,642.5,744.26,567.32
2018,9,12,10,30,356.0,326.0,3.8,23.9,598.0,630.48,480.84
2018,9,12,10,45,271.0,354.0,3.9,24.25,564.5,569.86,434.19
2018,9,12,11,0,186.0,382.0,4.0,24.6,531.0,500.4,380.72
2018,9,12,11,15,278.0,360.5,4.1,24.75,587.0,544.98,414.71
2018,9,12,11,30,370.0,339.0,4.2,24.9,643.0,571.54,434.51
2018,9,12,11,45,494.0,294.5,4.35,25.05,703.0,599.15,455.05
2018,9,12,12,0,618.0,250.0,4.5,25.2,763.0,609.95,462.56
2018,9,12,12,15,487.5,286.5,4.6,25.2,690.0,525.88,398.47
2018,9,12,12,30,357.0,323.0,4.7,25.2,617.0,451.31,341.42
2018,9,12,12,45,408.5,319.5,4.75,25.2,652.0,445.98,335.55
2018,9,12,13,0,460.0,316.0,4.8,25.2,687.0,434.12,323.61
2018,9,12,13,15,508.0,288.0,4.9,25.05,689.0,398.15,293.02
2018,9,12,13,30,556.0,260.0,5.0,24.9,691.0,357.39,257.54
2018,9,12,13,45,461.0,282.0,5.05,24.75,631.0,308.05,219.33
2018,9,12,14,0,366.0,304.0,5.1,24.6,571.0,275.8,196.15
2018,9,12,14,15,313.0,295.0,5.15,24.1,516.0,234.12,166.57
2018,9,12,14,30,260.0,286.0,5.2,23.6,461.0,198.86,144.62
2018,9,12,14,45,166.0,269.5,5.25,23.15,379.0,177.81,143.41
2018,9,12,15,0,72.0,253.0,5.3,22.7,297.0,177.26,143.61
2018,9,12,15,15,92.0,235.5,5.3,22.7,287.5,166.87,135.37
2018,9,12,15,30,112.0,218.0,5.3,22.7,278.0,148.87,120.75
2018,9,12,15,45,167.0,190.5,5.3,21.2,270.0,133.92,109.23
2018,9,12,16,0,222.0,163.0,5.3,19.7,262.0,112.41,91.83
2018,9,12,16,15,185.0,146.0,5.3,19.05,222.0,106.71,87.44
2018,9,12,16,30,148.0,129.0,5.3,18.4,182.0,95.05,77.76
2018,9,12,16,45,116.5,105.5,5.25,17.75,143.0,79.17,64.17
2018,9,12,17,0,85.0,82.0,5.2,17.1,104.0,62.83,49.9
2018,9,12,17,15,57.5,62.5,5.05,16.55,76.0,48.71,37.31
2018,9,12,17,30,30.0,43.0,4.9,16.0,48.0,34.96,24.85
2018,9,12,17,45,20.0,28.0,4.75,15.5,31.0,23.12,13.73
2018,9,12,18,0,10.0,13.0,4.6,15.0,14.0,11.0,0.0
2018,9,12,18,15,5.0,6.5,4.5,14.8,7.0,5.55,0.0
2018,9,12,18,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,13,5,45,21.5,6.5,3.45,12.4,7.0,0.0,0.0
2018,9,13,6,0,43.0,13.0,3.6,12.6,14.0,42.41,0.0
2018,9,13,6,15,125.0,29.0,3.7,13.1,43.0,179.32,123.84
2018,9,13,6,30,207.0,45.0,3.8,13.6,72.0,269.12,220.43
2018,9,13,6,45,273.5,59.0,3.95,14.15,112.0,344.36,288.04
2018,9,13,7,0,340.0,73.0,4.1,14.7,152.0,423.1,355.56
2018,9,13,7,15,498.0,71.0,4.05,15.25,218.5,570.82,474.52
2018,9,13,7,30,656.0,69.0,4.0,15.8,285.0,717.23,586.11
2018,9,13,7,45,718.0,68.5,3.95,16.4,341.5,775.35,626.41
2018,9,13,8,0,780.0,68.0,3.9,17.0,398.0,838.51,669.35
2018,9,13,8,15,805.0,71.0,3.85,17.65,447.0,869.77,687.68
2018,9,13,8,30,830.0,74.0,3.8,18.3,496.0,898.09,703.67
2018,9,13,8,45,848.5,76.0,3.75,18.95,541.5,905.65,704.71
2018,9,13,9,0,867.0,78.0,3.7,19.6,587.0,920.07,710.79
2018,9,13,9,15,878.5,81.0,3.65,20.2,627.5,925.59,710.78
2018,9,13,9,30,890.0,84.0,3.6,20.8,668.0,927.4,708.41
2018,9,13,9,45,898.0,86.5,3.6,21.4,702.0,921.64,701.34
2018,9,13,10,0,906.0,89.0,3.6,22.0,736.0,912.15,691.96
2018,9,13,10,15,913.0,90.5,3.6,22.4,764.0,896.94,679.42
2018,9,13,10,30,920.0,92.0,3.6,22.8,792.0,878.07,664.57
2018,9,13,10,45,925.5,92.5,3.6,23.15,813.0,853.34,645.99
2018,9,13,11,0,931.0,93.0,3.6,23.5,834.0,825.18,625.17
2018,9,13,11,15,934.0,93.5,3.75,23.7,847.0,791.82,601.84
2018,9,13,11,30,937.0,94.0,3.9,23.9,860.0,755.41,575.79
2018,9,13,11,45,938.5,94.5,4.0,24.05,865.5,715.09,544.94
2018,9,13,12,0,940.0,95.0,4.1,24.2,871.0,672.15,511.48
2018,9,13,12,15,942.5,93.5,4.2,24.25,869.0,625.64,474.79
2018,9,13,12,30,945.0,92.0,4.3,24.3,867.0,576.85,435.36
2018,9,13,12,45,946.0,90.0,4.45,24.3,857.0,524.86,392.58
2018,9,13,13,0,947.0,88.0,4.6,24.3,847.0,471.15,347.16
2018,9,13,13,15,943.5,86.5,4.7,24.2,828.0,414.65,298.37
2018,9,13,13,30,940.0,85.0,4.8,24.1,809.0,357.3,247.9
2018,9,13,13,45,934.5,84.5,4.9,23.95,783.5,299.55,196.95
2018,9,13,14,0,929.0,84.0,5.0,23.8,758.0,241.57,147.23
2018,9,13,14,15,899.0,90.0,5.0,23.55,718.0,184.7,103.95
2018,9,13,14,30,869.0,96.0,5.0,23.3,678.0,130.59,72.57
2018,9,13,14,45,824.0,102.5,5.05,23.05,628.5,75.07,57.97
2018,9,13,15,0,779.0,109.0,5.1,22.8,579.0,80.05,62.42
2018,9,13,15,15,701.5,119.5,5.1,22.8,519.0,79.92,62.49
2018,9,13,15,30,624.0,130.0,5.1,22.8,459.0,87.9,69.46
2018,9,13,15,45,674.0,105.0,5.05,22.05,429.5,73.66,57.74
2018,9,13,16,0,724.0,80.0,5.0,21.3,400.0,64.07,49.87
2018,9,13,16,15,738.5,69.5,4.85,20.8,361.5,57.31,44.28
2018,9,13,16,30,753.0,59.0,4.7,20.3,323.0,50.1,38.21
2018,9,13,16,45,699.5,55.5,4.6,19.75,269.5,47.51,36.08
2018,9,13,17,0,646.0,52.0,4.5,19.2,216.0,45.0,33.9
2018,9,13,17,15,587.5,45.5,4.15,18.45,168.0,39.92,29.32
2018,9,13,17,30,529.0,39.0,3.8,17.7,120.0,31.94,22.0
2018,9,13,17,45,395.5,30.5,3.4,17.0,78.0,25.23,15.15
2018,9,13,18,0,262.0,22.0,3.0,16.3,36.0,18.62,0.0
2018,9,13,18,15,131.0,11.0,2.95,15.8,18.0,9.39,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,5,45,19.0,5.5,1.9,10.35,6.0,0.0,0.0
2018,9,14,6,0,38.0,11.0,2.0,10.8,12.0,37.0,0.0
2018,9,14,6,15,123.0,27.0,2.2,11.55,41.0,172.36,115.31
2018,9,14,6,30,208.0,43.0,2.4,12.3,70.0,266.61,218.29
2018,9,14,6,45,276.5,57.0,2.65,13.05,110.0,343.5,287.18
2018,9,14,7,0,345.0,71.0,2.9,13.8,150.0,423.97,355.81
2018,9,14,7,15,352.0,89.5,2.8,14.35,187.5,459.19,383.9
2018,9,14,7,30,359.0,108.0,2.7,14.9,225.0,492.65,409.05
2018,9,14,7,45,423.0,116.0,2.65,15.5,276.5,562.74,462.85
2018,9,14,8,0,487.0,124.0,2.6,16.1,328.0,633.02,513.88
2018,9,14,8,15,560.0,124.5,2.5,16.75,386.5,711.56,568.73
2018,9,14,8,30,633.0,125.0,2.4,17.4,445.0,780.32,614.33
2018,9,14,8,45,719.0,112.5,2.3,18.05,507.5,842.72,653.9
2018,9,14,9,0,805.0,100.0,2.2,18.7,570.0,896.82,686.49
2018,9,14,9,15,798.5,110.5,2.15,19.45,604.0,893.86,679.73
2018,9,14,9,30,792.0,121.0,2.1,20.2,638.0,887.21,671.25
2018,9,14,9,45,753.5,144.5,2.05,20.95,657.5,867.92,654.46
2018,9,14,10,0,715.0,168.0,2.0,21.7,677.0,840.08,632.24
2018,9,14,10,15,692.0,185.5,2.0,22.4,693.5,816.52,613.78
2018,9,14,10,30,669.0,203.0,2.0,23.1,710.0,790.27,592.43
2018,9,14,10,45,660.0,213.0,2.0,23.75,724.5,766.01,573.0
2018,9,14,11,0,651.0,223.0,2.0,24.4,739.0,739.37,551.91
2018,9,14,11,15,655.0,228.5,2.1,24.8,754.5,716.2,534.56
2018,9,14,11,30,659.0,234.0,2.2,25.2,770.0,690.33,515.02
2018,9,14,11,45,714.5,208.0,2.25,25.55,792.5,669.13,499.09
2018,9,14,12,0,770.0,182.0,2.3,25.9,815.0,641.83,478.16
2018,9,14,12,15,774.0,180.5,2.45,26.1,814.5,599.76,446.17
2018,9,14,12,30,778.0,179.0,2.6,26.3,814.0,555.67,411.8
2018,9,14,12,45,813.0,158.5,2.7,26.5,814.0,511.54,376.08
2018,9,14,13,0,848.0,138.0,2.8,26.7,814.0,461.89,334.8
2018,9,14,13,15,879.0,119.5,2.95,26.7,806.0,411.79,291.86
2018,9,14,13,30,910.0,101.0,3.1,26.7,798.0,355.85,243.1
2018,9,14,13,45,859.5,117.0,3.25,26.7,757.5,299.6,196.07
2018,9,14,14,0,809.0,133.0,3.4,26.7,717.0,241.34,149.48
2018,9,14,14,15,807.5,125.5,3.5,26.45,685.5,184.32,106.25
2018,9,14,14,30,806.0,118.0,3.6,26.2,654.0,127.47,72.32
2018,9,14,14,45,830.5,101.5,3.75,26.0,625.5,74.73,56.97
2018,9,14,15,0,855.0,85.0,3.9,25.8,597.0,75.01,57.45
2018,9,14,15,15,794.0,90.5,3.9,25.8,538.0,69.22,52.77
2018,9,14,15,30,733.0,96.0,3.9,25.8,479.0,73.48,56.52
2018,9,14,15,45,698.5,93.0,4.1,24.95,429.5,66.06,50.64
2018,9,14,16,0,664.0,90.0,4.3,24.1,380.0,65.01,50.11
2018,9,14,16,15,502.5,103.5,4.3,23.4,307.5,74.82,58.81
2018,9,14,16,30,341.0,117.0,4.3,22.7,235.0,82.56,65.75
2018,9,14,16,45,237.5,103.5,4.3,22.05,179.0,76.03,60.35
2018,9,14,17,0,134.0,90.0,4.3,21.4,123.0,68.04,53.49
2018,9,14,17,15,135.5,69.0,4.2,20.6,95.5,51.87,39.31
2018,9,14,17,30,137.0,48.0,4.1,19.8,68.0,36.99,26.02
2018,9,14,17,45,104.0,33.0,4.05,19.0,44.5,25.74,15.09
2018,9,14,18,0,71.0,18.0,4.0,18.2,21.0,14.26,0.0
2018,9,14,18,15,35.5,9.0,3.9,17.65,10.5,7.68,0.0
2018,9,14,18,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,9,15,5,45,77.5,7.0,3.95,11.8,9.0,0.0,0.0
2018,9,15,6,0,155.0,14.0,4.1,12.0,18.0,124.34,0.0
2018,9,15,6,15,311.0,24.0,4.3,12.55,55.5,311.24,202.21
2018,9,15,6,30,467.0,34.0,4.5,13.1,93.0,462.45,376.41
2018,9,15,6,45,550.0,41.0,4.65,13.6,142.0,542.93,449.77
2018,9,15,7,0,633.0,48.0,4.8,14.1,191.0,636.29,527.91
2018,9,15,7,15,684.5,52.5,4.8,14.65,243.0,700.38,578.6
2018,9,15,7,30,736.0,57.0,4.8,15.2,295.0,763.75,626.01
2018,9,15,7,45,770.5,60.5,4.8,15.8,347.0,809.14,657.57
2018,9,15,8,0,805.0,64.0,4.8,16.4,399.0,852.42,686.39
2018,9,15,8,15,829.5,67.0,4.8,16.95,449.0,873.15,697.91
2018,9,15,8,30,854.0,70.0,4.8,17.5,499.0,900.91,714.41
2018,9,15,8,45,872.0,72.0,4.75,18.05,545.0,918.08,722.63
2018,9,15,9,0,890.0,74.0,4.7,18.6,591.0,931.81,728.39
2018,9,15,9,15,901.5,77.0,4.7,19.1,632.0,937.06,728.75
2018,9,15,9,30,913.0,80.0,4.7,19.6,673.0,938.51,726.63
2018,9,15,9,45,920.5,82.5,4.7,20.1,707.5,931.87,719.03
2018,9,15,10,0,928.0,85.0,4.7,20.6,742.0,921.42,709.01
2018,9,15,10,15,936.0,86.0,4.7,20.95,770.5,905.95,696.12
2018,9,15,10,30,944.0,87.0,4.7,21.3,799.0,886.71,680.8
2018,9,15,10,45,950.5,87.0,4.75,21.7,820.5,861.51,661.65
2018,9,15,11,0,957.0,87.0,4.8,22.1,842.0,832.76,640.11
2018,9,15,11,15,960.5,87.0,4.85,22.25,855.0,798.34,615.21
2018,9,15,11,30,964.0,87.0,4.9,22.4,868.0,760.78,587.46
2018,9,15,11,45,966.0,86.5,4.95,22.55,873.0,718.79,554.56
2018,9,15,12,0,968.0,86.0,5.0,22.7,878.0,674.1,518.98
2018,9,15,12,15,967.0,86.0,5.1,22.7,874.5,625.64,480.16
2018,9,15,12,30,966.0,86.0,5.2,22.7,871.0,575.11,438.66
2018,9,15,12,45,964.0,86.0,5.25,22.7,860.0,522.27,394.06
2018,9,15,13,0,962.0,86.0,5.3,22.7,849.0,467.88,347.0
2018,9,15,13,15,958.5,84.5,5.3,22.6,829.5,410.51,296.56
2018,9,15,13,30,955.0,83.0,5.3,22.5,810.0,352.27,244.58
2018,9,15,13,45,949.0,82.5,5.3,22.45,784.0,293.51,192.25
2018,9,15,14,0,943.0,82.0,5.3,22.4,758.0,234.58,141.69
2018,9,15,14,15,935.0,80.0,5.3,22.2,724.5,174.45,95.67
2018,9,15,14,30,927.0,78.0,5.3,22.0,691.0,114.91,61.68
2018,9,15,14,45,915.5,76.0,5.3,21.8,651.0,70.2,54.2
2018,9,15,15,0,904.0,74.0,5.3,21.6,611.0,68.8,53.22
2018,9,15,15,15,887.5,72.0,5.3,21.6,565.5,67.22,52.04
2018,9,15,15,30,871.0,70.0,5.3,21.6,520.0,65.55,50.78
2018,9,15,15,45,850.0,67.0,5.25,20.95,471.0,63.02,48.91
2018,9,15,16,0,829.0,64.0,5.2,20.3,422.0,60.37,46.92
2018,9,15,16,15,799.5,60.5,5.15,19.75,370.5,51.27,39.24
2018,9,15,16,30,770.0,57.0,5.1,19.2,319.0,48.83,37.3
2018,9,15,16,45,725.0,53.0,5.05,18.7,266.5,45.84,34.77
2018,9,15,17,0,680.0,49.0,5.0,18.2,214.0,42.86,32.13
2018,9,15,17,15,606.0,42.5,4.8,17.45,163.0,37.56,27.29
2018,9,15,17,30,532.0,36.0,4.6,16.7,112.0,32.26,22.22
2018,9,15,17,45,383.0,27.5,4.4,16.0,70.5,22.79,12.54
2018,9,15,18,0,234.0,19.0,4.2,15.3,29.0,16.22,0.0
2018,9,15,18,15,117.0,9.5,4.1,14.8,14.5,8.11,0.0
2018,9,15,18,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,9.8,9.0,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,10.2,18.0,134.22,0.0
2018,9,16,6,15,332.5,23.5,2.15,11.05,56.0,324.66,199.09
2018,9,16,6,30,496.0,33.0,2.4,11.9,94.0,472.43,380.99
2018,9,16,6,45,579.5,39.0,2.65,12.7,143.5,563.79,461.94
2018,9,16,7,0,663.0,45.0,2.9,13.5,193.0,656.64,537.89
2018,9,16,7,15,713.5,49.0,2.8,14.15,245.5,719.42,585.52
2018,9,16,7,30,764.0,53.0,2.7,14.8,298.0,781.48,629.6
2018,9,16,7,45,797.5,56.0,2.6,15.45,350.5,825.49,658.08
2018,9,16,8,0,831.0,59.0,2.5,16.1,403.0,857.47,676.64
2018,9,16,8,15,854.5,61.5,2.45,16.75,453.0,886.75,693.02
2018,9,16,8,30,878.0,64.0,2.4,17.4,503.0,913.09,706.88
2018,9,16,8,45,894.5,66.0,2.35,18.05,549.0,928.94,713.27
2018,9,16,9,0,911.0,68.0,2.3,18.7,595.0,941.26,717.29
2018,9,16,9,15,923.5,70.0,2.25,19.3,636.0,946.15,716.5
2018,9,16,9,30,936.0,72.0,2.2,19.9,677.0,947.19,713.34
2018,9,16,9,45,945.0,73.5,2.2,20.5,712.0,940.55,705.78
2018,9,16,10,0,954.0,75.0,2.2,21.1,747.0,930.02,695.91
2018,9,16,10,15,961.0,76.0,2.2,21.65,775.5,913.3,682.27
2018,9,16,10,30,968.0,77.0,2.2,22.2,804.0,892.78,666.34
2018,9,16,10,45,972.5,77.5,2.2,22.7,824.5,865.97,646.51
2018,9,16,11,0,977.0,78.0,2.2,23.2,845.0,835.64,624.46
2018,9,16,11,15,979.5,78.5,2.25,23.6,858.0,800.43,599.8
2018,9,16,11,30,982.0,79.0,2.3,24.0,871.0,762.06,572.48
2018,9,16,11,45,983.5,79.0,2.35,24.4,876.0,719.58,540.22
2018,9,16,12,0,985.0,79.0,2.4,24.8,881.0,674.38,505.32
2018,9,16,12,15,983.5,79.5,2.5,25.05,877.5,625.39,467.31
2018,9,16,12,30,982.0,80.0,2.6,25.3,874.0,574.32,426.63
2018,9,16,12,45,978.0,80.5,2.7,25.55,862.0,520.23,382.46
2018,9,16,13,0,974.0,81.0,2.8,25.8,850.0,464.77,335.91
2018,9,16,13,15,969.0,80.5,2.9,25.85,830.0,407.04,286.66
2018,9,16,13,30,964.0,80.0,3.0,25.9,810.0,348.56,235.88
2018,9,16,13,45,957.0,79.5,3.1,25.95,783.0,289.08,184.38
2018,9,16,14,0,950.0,79.0,3.2,26.0,756.0,229.56,134.74
2018,9,16,14,15,940.5,77.5,3.35,25.8,721.5,169.23,90.18
2018,9,16,14,30,931.0,76.0,3.5,25.6,687.0,109.64,58.11
2018,9,16,14,45,918.5,74.5,3.65,25.45,647.0,69.31,52.63
2018,9,16,15,0,906.0,73.0,3.8,25.3,607.0,68.18,51.9
2018,9,16,15,15,889.5,71.0,3.8,25.3,561.5,66.58,50.71
2018,9,16,15,30,873.0,69.0,3.8,25.3,516.0,64.88,49.44
2018,9,16,15,45,849.5,66.5,4.05,24.4,466.5,62.64,47.9
2018,9,16,16,0,826.0,64.0,4.3,23.5,417.0,53.69,40.59
2018,9,16,16,15,793.0,60.5,4.35,22.75,364.5,51.26,38.76
2018,9,16,16,30,760.0,57.0,4.4,22.0,312.0,48.8,36.84
2018,9,16,16,45,711.5,52.5,4.45,21.3,259.0,45.38,33.99
2018,9,16,17,0,663.0,48.0,4.5,20.6,206.0,41.97,31.0
2018,9,16,17,15,584.5,42.0,4.4,19.65,156.0,37.09,26.58
2018,9,16,17,30,506.0,36.0,4.3,18.7,106.0,29.62,19.68
2018,9,16,17,45,357.5,27.0,4.2,17.8,66.0,22.4,11.6
2018,9,16,18,0,209.0,18.0,4.1,16.9,26.0,15.36,0.0
2018,9,16,18,15,104.5,9.0,4.0,16.35,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,5,45,78.5,7.0,2.05,10.95,8.5,0.0,0.0
2018,9,17,6,0,157.0,14.0,2.1,11.3,17.0,125.28,0.0
2018,9,17,6,15,316.5,23.5,2.4,12.05,53.5,310.02,176.0
2018,9,17,6,30,476.0,33.0,2.7,12.8,90.0,466.67,374.89
2018,9,17,6,45,560.0,39.0,3.0,13.55,138.5,546.52,447.76
2018,9,17,7,0,644.0,45.0,3.3,14.3,187.0,639.13,524.26
2018,9,17,7,15,695.5,49.5,3.25,14.85,239.5,702.9,573.67
2018,9,17,7,30,747.0,54.0,3.2,15.4,292.0,766.05,619.71
2018,9,17,7,45,780.5,57.5,3.15,16.0,343.5,810.36,649.43
2018,9,17,8,0,814.0,61.0,3.1,16.6,395.0,852.54,676.38
2018,9,17,8,15,838.0,63.5,3.05,17.15,444.5,872.07,686.34
2018,9,17,8,30,862.0,66.0,3.0,17.7,494.0,898.56,701.11
2018,9,17,8,45,879.5,68.0,3.0,18.3,540.0,915.13,708.83
2018,9,17,9,0,897.0,70.0,3.0,18.9,586.0,928.21,714.2
2018,9,17,9,15,906.5,73.5,3.0,19.45,626.0,932.09,713.44
2018,9,17,9,30,916.0,77.0,3.0,20.0,666.0,932.13,710.29
2018,9,17,9,45,921.0,80.5,3.0,20.55,700.0,924.24,701.92
2018,9,17,10,0,926.0,84.0,3.0,21.1,734.0,912.55,691.24
2018,9,17,10,15,933.5,85.0,3.05,21.65,762.0,896.49,678.16
2018,9,17,10,30,941.0,86.0,3.1,22.2,790.0,876.7,662.73
2018,9,17,10,45,946.5,86.5,3.2,22.7,810.5,851.11,643.89
2018,9,17,11,0,952.0,87.0,3.3,23.2,831.0,822.03,622.71
2018,9,17,11,15,954.5,87.5,3.4,23.55,843.5,787.36,598.0
2018,9,17,11,30,957.0,88.0,3.5,23.9,856.0,749.62,570.1
2018,9,17,11,45,958.0,88.5,3.6,24.2,861.0,707.98,537.95
2018,9,17,12,0,959.0,89.0,3.7,24.5,866.0,663.72,503.18
2018,9,17,12,15,958.0,89.0,3.85,24.6,862.5,615.47,465.13
2018,9,17,12,30,957.0,89.0,4.0,24.7,859.0,565.18,424.43
2018,9,17,12,45,953.0,89.5,4.15,24.8,847.0,512.1,380.39
2018,9,17,13,0,949.0,90.0,4.3,24.9,835.0,457.7,334.06
2018,9,17,13,15,945.0,89.5,4.45,24.75,816.0,401.44,285.47
2018,9,17,13,30,941.0,89.0,4.6,24.6,797.0,344.37,235.35
2018,9,17,13,45,935.5,87.0,4.75,24.45,770.0,285.28,183.78
2018,9,17,14,0,930.0,85.0,4.9,24.3,743.0,226.04,134.14
2018,9,17,14,15,921.5,83.5,4.95,23.95,710.0,166.88,90.53
2018,9,17,14,30,913.0,82.0,5.0,23.6,677.0,108.35,59.93
2018,9,17,14,45,901.5,79.5,5.1,23.25,637.0,72.22,55.62
2018,9,17,15,0,890.0,77.0,5.2,22.9,597.0,70.53,54.45
2018,9,17,15,15,872.5,74.5,5.2,22.9,551.5,68.64,53.0
2018,9,17,15,30,855.0,72.0,5.2,22.9,506.0,66.64,51.47
2018,9,17,15,45,833.5,69.0,5.25,21.8,457.5,56.89,43.51
2018,9,17,16,0,812.0,66.0,5.3,20.7,409.0,55.08,42.29
2018,9,17,16,15,781.5,62.0,5.25,19.95,357.5,52.36,40.19
2018,9,17,16,30,751.0,58.0,5.2,19.2,306.0,49.59,37.97
2018,9,17,16,45,703.0,53.5,5.1,18.45,253.5,46.22,35.13
2018,9,17,17,0,655.0,49.0,5.0,17.7,201.0,42.87,32.16
2018,9,17,17,15,574.5,42.0,4.8,16.95,151.0,37.14,26.9
2018,9,17,17,30,494.0,35.0,4.6,16.2,101.0,28.82,19.13
2018,9,17,17,45,335.5,25.5,4.35,15.45,61.5,21.14,10.07
2018,9,17,18,0,177.0,16.0,4.1,14.7,22.0,13.66,0.0
2018,9,17,18,15,88.5,8.0,4.0,14.25,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,10.05,7.5,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,10.4,15.0,98.96,0.0
2018,9,18,6,15,273.0,24.0,2.2,11.15,50.0,274.92,141.61
2018,9,18,6,30,424.0,35.0,2.5,11.9,85.0,427.18,344.09
2018,9,18,6,45,513.0,42.5,2.8,12.65,133.0,520.07,427.83
2018,9,18,7,0,602.0,50.0,3.1,13.4,181.0,616.2,507.53
2018,9,18,7,15,657.5,55.0,3.0,14.0,233.0,675.53,553.63
2018,9,18,7,30,713.0,60.0,2.9,14.6,285.0,742.24,602.42
2018,9,18,7,45,750.0,64.0,2.8,15.2,337.0,789.86,634.48
2018,9,18,8,0,787.0,68.0,2.7,15.8,389.0,835.39,663.61
2018,9,18,8,15,812.5,71.0,2.65,16.4,438.5,866.48,681.69
2018,9,18,8,30,838.0,74.0,2.6,17.0,488.0,894.56,697.25
2018,9,18,8,45,856.5,76.5,2.55,17.6,533.5,902.27,698.33
2018,9,18,9,0,875.0,79.0,2.5,18.2,579.0,916.55,704.18
2018,9,18,9,15,888.5,81.0,2.5,18.8,619.5,921.99,704.38
2018,9,18,9,30,902.0,83.0,2.5,19.4,660.0,923.69,702.26
2018,9,18,9,45,911.5,84.5,2.45,19.95,694.5,917.41,694.6
2018,9,18,10,0,921.0,86.0,2.4,20.5,729.0,907.35,684.66
2018,9,18,10,15,928.5,86.5,2.45,21.05,756.5,890.69,671.37
2018,9,18,10,30,936.0,87.0,2.5,21.6,784.0,870.35,655.79
2018,9,18,10,45,941.0,88.0,2.5,22.1,804.5,844.89,636.62
2018,9,18,11,0,946.0,89.0,2.5,22.6,825.0,815.96,615.23
2018,9,18,11,15,949.0,89.0,2.5,23.05,837.5,781.24,590.06
2018,9,18,11,30,952.0,89.0,2.5,23.5,850.0,743.46,561.61
2018,9,18,11,45,952.5,90.0,2.55,23.9,854.5,702.06,529.72
2018,9,18,12,0,953.0,91.0,2.6,24.3,859.0,658.07,495.29
2018,9,18,12,15,951.0,91.5,2.65,24.55,855.0,609.86,457.26
2018,9,18,12,30,949.0,92.0,2.7,24.8,851.0,559.7,416.77
2018,9,18,12,45,945.0,92.0,2.8,25.1,839.0,506.51,372.93
2018,9,18,13,0,941.0,92.0,2.9,25.4,827.0,452.04,326.87
2018,9,18,13,15,936.5,91.5,3.0,25.45,807.5,395.98,278.74
2018,9,18,13,30,932.0,91.0,3.1,25.5,788.0,339.16,229.21
2018,9,18,13,45,925.5,89.5,3.2,25.6,761.0,280.64,178.63
2018,9,18,14,0,919.0,88.0,3.3,25.7,734.0,222.1,130.28
2018,9,18,14,15,909.5,86.0,3.45,25.5,700.0,163.08,87.86
2018,9,18,14,30,900.0,84.0,3.6,25.3,666.0,104.83,58.88
2018,9,18,14,45,887.0,82.5,3.7,25.15,626.5,73.89,56.58
2018,9,18,15,0,874.0,81.0,3.8,25.0,587.0,72.87,55.94
2018,9,18,15,15,856.0,78.0,3.8,25.0,541.5,70.69,54.28
2018,9,18,15,30,838.0,75.0,3.8,25.0,496.0,60.59,45.92
2018,9,18,15,45,812.5,72.5,4.1,24.05,447.0,59.23,45.11
2018,9,18,16,0,787.0,70.0,4.4,23.1,398.0,57.87,44.28
2018,9,18,16,15,750.0,66.0,4.5,22.25,346.0,55.22,42.28
2018,9,18,16,30,713.0,62.0,4.6,21.4,294.0,52.55,40.2
2018,9,18,16,45,657.5,57.5,4.7,20.6,242.0,49.32,37.5
2018,9,18,17,0,602.0,53.0,4.8,19.8,190.0,42.34,31.38
2018,9,18,17,15,487.5,47.0,4.85,18.75,139.0,37.92,27.31
2018,9,18,17,30,373.0,41.0,4.9,17.7,88.0,33.75,23.08
2018,9,18,17,45,228.0,27.5,4.95,16.65,52.0,22.85,10.21
2018,9,18,18,0,83.0,14.0,5.0,15.6,16.0,11.95,0.0
2018,9,18,18,15,41.5,7.0,4.85,15.0,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,1.2,9.4,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,1.2,9.7,12.0,61.12,0.0
2018,9,19,6,15,212.0,25.0,1.45,10.55,45.5,226.66,100.97
2018,9,19,6,30,352.0,39.0,1.7,11.4,79.0,372.89,299.9
2018,9,19,6,45,442.5,48.0,1.95,12.25,125.0,468.26,385.29
2018,9,19,7,0,533.0,57.0,2.2,13.1,171.0,566.22,466.15
2018,9,19,7,15,600.0,63.0,2.05,13.8,224.0,642.11,524.25
2018,9,19,7,30,667.0,69.0,1.9,14.5,277.0,718.23,578.82
2018,9,19,7,45,709.0,73.0,1.7,15.15,329.0,768.68,611.14
2018,9,19,8,0,751.0,77.0,1.5,15.8,381.0,812.05,636.57
2018,9,19,8,15,779.0,81.0,1.4,16.65,431.0,846.35,654.99
2018,9,19,8,30,807.0,85.0,1.3,17.5,481.0,877.66,670.64
2018,9,19,8,45,827.0,87.5,1.2,18.35,526.5,896.42,677.3
2018,9,19,9,0,847.0,90.0,1.1,19.2,572.0,911.65,681.54
2018,9,19,9,15,861.5,93.0,1.25,20.2,613.0,918.74,684.06
2018,9,19,9,30,876.0,96.0,1.4,21.2,654.0,912.43,677.83
2018,9,19,9,45,887.0,97.5,1.5,22.2,688.5,907.37,671.94
2018,9,19,10,0,898.0,99.0,1.6,23.2,723.0,898.56,663.67
2018,9,19,10,15,906.0,100.5,1.8,24.15,751.0,883.41,652.6
2018,9,19,10,30,914.0,102.0,2.0,25.1,779.0,864.59,639.01
2018,9,19,10,45,919.5,103.0,2.2,26.1,799.5,839.63,621.11
2018,9,19,11,0,925.0,104.0,2.4,27.1,820.0,811.25,600.81
2018,9,19,11,15,928.0,105.0,2.5,27.6,833.0,777.72,577.42
2018,9,19,11,30,931.0,106.0,2.6,28.1,846.0,741.14,549.99
2018,9,19,11,45,932.5,106.0,2.7,28.6,850.5,699.82,518.7
2018,9,19,12,0,934.0,106.0,2.8,29.1,855.0,655.94,484.9
2018,9,19,12,15,933.5,105.5,2.85,29.35,851.5,608.16,447.77
2018,9,19,12,30,933.0,105.0,2.9,29.6,848.0,558.39,408.19
2018,9,19,12,45,930.0,104.5,2.95,29.85,836.0,505.71,365.39
2018,9,19,13,0,927.0,104.0,3.0,30.1,824.0,451.72,320.44
2018,9,19,13,15,922.5,102.5,3.0,30.2,804.0,395.37,272.84
2018,9,19,13,30,918.0,101.0,3.0,30.3,784.0,338.34,224.08
2018,9,19,13,45,910.5,100.0,3.05,30.4,757.0,280.53,175.22
2018,9,19,14,0,903.0,99.0,3.1,30.5,730.0,222.78,128.83
2018,9,19,14,15,892.5,97.0,3.15,30.45,695.5,164.37,88.33
2018,9,19,14,30,882.0,95.0,3.2,30.4,661.0,106.85,61.53
2018,9,19,14,45,868.5,92.0,3.25,30.35,620.5,79.55,59.98
2018,9,19,15,0,855.0,89.0,3.3,30.3,580.0,68.83,51.38
2018,9,19,15,15,835.5,86.0,3.3,30.3,534.5,67.48,50.43
2018,9,19,15,30,816.0,83.0,3.3,30.3,489.0,66.09,49.45
2018,9,19,15,45,789.5,79.5,3.3,29.8,439.5,64.21,48.16
2018,9,19,16,0,763.0,76.0,3.3,29.3,390.0,62.29,46.82
2018,9,19,16,15,725.0,71.5,2.95,28.45,338.0,59.44,44.72
2018,9,19,16,30,687.0,67.0,2.6,27.6,286.0,51.9,38.57
2018,9,19,16,45,630.5,60.5,2.3,26.7,234.0,47.52,34.98
2018,9,19,17,0,574.0,54.0,2.0,25.8,182.0,43.09,31.18
2018,9,19,17,15,483.0,46.0,2.05,24.55,134.0,37.2,25.96
2018,9,19,17,30,392.0,38.0,2.1,23.3,86.0,31.33,20.37
2018,9,19,17,45,249.5,26.0,2.2,22.05,51.0,21.7,7.69
2018,9,19,18,0,107.0,14.0,2.3,20.8,16.0,11.95,0.0
2018,9,19,18,15,53.5,7.0,2.6,20.25,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
