Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,20,6,15,63.0,6.5,1.15,9.95,8.0,0.0,0.0
2018,10,20,6,30,126.0,13.0,1.2,10.5,16.0,99.43,0.0
2018,10,20,6,45,233.5,24.0,1.25,11.05,45.0,237.12,124.21
2018,10,20,7,0,341.0,35.0,1.3,11.6,74.0,346.05,278.28
2018,10,20,7,15,469.5,42.5,1.3,12.2,124.5,459.0,375.71
2018,10,20,7,30,598.0,50.0,1.3,12.8,175.0,574.93,468.34
2018,10,20,7,45,653.5,54.5,1.35,13.45,223.0,623.64,505.96
2018,10,20,8,0,709.0,59.0,1.4,14.1,271.0,678.39,546.33
2018,10,20,8,15,745.5,63.0,1.25,15.0,318.0,714.74,568.8
2018,10,20,8,30,782.0,67.0,1.1,15.9,365.0,748.23,587.85
2018,10,20,8,45,808.0,69.5,0.9,16.75,408.0,768.02,595.57
2018,10,20,9,0,834.0,72.0,0.7,17.6,451.0,784.34,600.25
2018,10,20,9,15,852.5,74.0,0.6,18.7,489.5,790.32,598.54
2018,10,20,9,30,871.0,76.0,0.5,19.8,528.0,785.37,589.6
2018,10,20,9,45,884.5,77.0,0.4,20.9,560.0,779.17,580.15
2018,10,20,10,0,898.0,78.0,0.3,22.0,592.0,769.26,568.5
2018,10,20,10,15,907.0,79.5,0.4,22.9,617.5,752.86,556.55
2018,10,20,10,30,916.0,81.0,0.5,23.8,643.0,732.84,542.35
2018,10,20,10,45,922.0,81.5,0.6,24.7,661.0,706.18,522.14
2018,10,20,11,0,928.0,82.0,0.7,25.6,679.0,676.19,499.28
2018,10,20,11,15,932.0,82.0,0.8,26.4,689.5,641.3,472.68
2018,10,20,11,30,936.0,82.0,0.9,27.2,700.0,603.44,443.29
2018,10,20,11,45,937.5,81.5,1.05,28.0,702.0,561.01,410.21
2018,10,20,12,0,939.0,81.0,1.2,28.8,704.0,516.15,374.22
2018,10,20,12,15,937.5,81.5,1.3,29.05,698.5,468.63,335.62
2018,10,20,12,30,936.0,82.0,1.4,29.3,693.0,419.25,294.43
2018,10,20,12,45,932.0,81.5,1.45,29.55,679.0,366.62,249.72
2018,10,20,13,0,928.0,81.0,1.5,29.8,665.0,312.85,203.66
2018,10,20,13,15,921.5,80.0,1.6,29.8,643.5,257.28,157.13
2018,10,20,13,30,915.0,79.0,1.7,29.8,622.0,201.31,112.94
2018,10,20,13,45,905.0,77.0,1.8,29.8,593.0,144.14,74.69
2018,10,20,14,0,895.0,75.0,1.9,29.8,564.0,87.45,50.82
2018,10,20,14,15,881.0,73.5,1.95,29.6,529.0,68.06,51.11
2018,10,20,14,30,867.0,72.0,2.0,29.4,494.0,66.74,50.21
2018,10,20,14,45,847.0,69.5,2.05,29.2,453.0,57.62,42.78
2018,10,20,15,0,827.0,67.0,2.1,29.0,412.0,56.08,41.65
2018,10,20,15,15,798.0,63.5,2.1,29.0,366.5,53.66,39.73
2018,10,20,15,30,769.0,60.0,2.1,29.0,321.0,51.23,37.75
2018,10,20,15,45,726.5,56.0,1.8,27.75,273.0,48.25,35.47
2018,10,20,16,0,684.0,52.0,1.5,26.5,225.0,45.3,33.09
2018,10,20,16,15,617.5,46.5,1.45,25.0,177.5,40.91,29.36
2018,10,20,16,30,551.0,41.0,1.4,23.5,130.0,33.57,22.9
2018,10,20,16,45,435.5,33.0,1.35,22.05,88.0,27.29,16.92
2018,10,20,17,0,320.0,25.0,1.3,20.6,46.0,21.1,5.07
2018,10,20,17,15,171.0,14.0,1.4,19.85,24.0,11.95,0.0
2018,10,20,17,30,22.0,3.0,1.5,19.1,2.0,0.0,0.0
2018,10,20,17,45,11.0,1.5,1.6,18.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,6,15,25.5,4.0,1.25,8.9,4.5,0.0,0.0
2018,10,21,6,30,51.0,8.0,1.4,9.5,9.0,42.43,0.0
2018,10,21,6,45,110.5,20.0,1.5,10.1,30.0,137.22,59.68
2018,10,21,7,0,170.0,32.0,1.6,10.7,51.0,208.12,167.5
2018,10,21,7,15,292.5,44.0,1.7,11.4,96.5,317.05,264.55
2018,10,21,7,30,415.0,56.0,1.8,12.1,142.0,436.97,364.91
2018,10,21,7,45,461.5,66.5,1.95,12.8,184.5,490.14,408.26
2018,10,21,8,0,508.0,77.0,2.1,13.5,227.0,542.27,449.19
2018,10,21,8,15,625.5,74.5,2.0,14.15,289.5,634.37,517.97
2018,10,21,8,30,743.0,72.0,1.9,14.8,352.0,719.65,578.14
2018,10,21,8,45,797.5,69.5,1.85,15.5,401.5,756.39,600.97
2018,10,21,9,0,852.0,67.0,1.8,16.2,451.0,781.55,615.24
2018,10,21,9,15,864.5,70.5,1.75,16.9,488.0,784.75,613.74
2018,10,21,9,30,877.0,74.0,1.7,17.6,525.0,784.32,609.94
2018,10,21,9,45,883.5,77.5,1.6,18.35,556.0,775.53,599.83
2018,10,21,10,0,890.0,81.0,1.5,19.1,587.0,763.16,587.47
2018,10,21,10,15,898.5,83.0,1.5,19.7,612.5,746.99,574.03
2018,10,21,10,30,907.0,85.0,1.5,20.3,638.0,727.23,557.91
2018,10,21,10,45,913.0,85.5,1.45,20.95,655.5,700.71,535.38
2018,10,21,11,0,919.0,86.0,1.4,21.6,673.0,670.9,510.39
2018,10,21,11,15,922.0,86.5,1.45,22.2,683.0,636.11,482.4
2018,10,21,11,30,925.0,87.0,1.5,22.8,693.0,598.45,451.76
2018,10,21,11,45,925.5,87.0,1.55,23.35,695.0,556.32,417.25
2018,10,21,12,0,926.0,87.0,1.6,23.9,697.0,511.85,380.13
2018,10,21,12,15,923.0,87.5,1.7,24.35,690.5,464.19,340.0
2018,10,21,12,30,920.0,88.0,1.8,24.8,684.0,414.85,297.51
2018,10,21,12,45,914.0,88.5,1.95,25.2,670.0,363.11,252.51
2018,10,21,13,0,908.0,89.0,2.1,25.6,656.0,310.42,206.35
2018,10,21,13,15,900.5,87.5,2.25,25.8,634.0,255.22,159.21
2018,10,21,13,30,893.0,86.0,2.4,26.0,612.0,199.79,114.82
2018,10,21,13,45,882.0,84.5,2.6,26.25,583.0,144.01,77.41
2018,10,21,14,0,871.0,83.0,2.8,26.5,554.0,80.78,48.59
2018,10,21,14,15,855.5,80.5,2.95,26.25,518.5,64.51,48.91
2018,10,21,14,30,840.0,78.0,3.1,26.0,483.0,63.17,47.98
2018,10,21,14,45,818.5,75.5,3.25,25.8,442.5,61.76,46.95
2018,10,21,15,0,797.0,73.0,3.4,25.6,402.0,60.36,45.93
2018,10,21,15,15,766.0,69.0,3.4,25.6,356.5,57.7,43.78
2018,10,21,15,30,735.0,65.0,3.4,25.6,311.0,55.01,41.57
2018,10,21,15,45,690.0,60.5,3.55,24.25,263.5,51.78,39.05
2018,10,21,16,0,645.0,56.0,3.7,22.9,216.0,44.59,32.99
2018,10,21,16,15,575.0,49.5,3.7,21.65,169.0,39.86,28.85
2018,10,21,16,30,505.0,43.0,3.7,20.4,122.0,35.16,24.51
2018,10,21,16,45,376.5,33.5,3.7,19.15,80.5,27.66,17.27
2018,10,21,17,0,248.0,24.0,3.7,17.9,39.0,20.18,2.26
2018,10,21,17,15,124.0,12.0,3.75,17.0,19.5,10.24,0.0
2018,10,21,17,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,22,6,15,14.0,3.5,1.7,9.05,3.5,0.0,0.0
2018,10,22,6,30,28.0,7.0,1.9,9.7,7.0,25.44,0.0
2018,10,22,6,45,75.0,20.5,2.15,10.35,27.0,97.34,30.99
2018,10,22,7,0,122.0,34.0,2.4,11.0,47.0,157.83,125.63
2018,10,22,7,15,304.0,44.5,2.55,11.6,100.0,326.18,272.72
2018,10,22,7,30,486.0,55.0,2.7,12.2,153.0,489.6,408.82
2018,10,22,7,45,467.5,68.5,2.85,12.8,183.0,495.41,414.64
2018,10,22,8,0,449.0,82.0,3.0,13.4,213.0,491.58,411.91
2018,10,22,8,15,626.0,71.5,3.0,13.95,287.0,628.5,518.76
2018,10,22,8,30,803.0,61.0,3.0,14.5,361.0,751.57,609.43
2018,10,22,8,45,828.0,63.5,3.0,15.05,404.0,770.28,619.83
2018,10,22,9,0,853.0,66.0,3.0,15.6,447.0,777.84,622.54
2018,10,22,9,15,869.5,68.5,3.0,16.2,485.0,782.93,623.34
2018,10,22,9,30,886.0,71.0,3.0,16.8,523.0,784.34,621.54
2018,10,22,9,45,896.0,73.0,2.95,17.4,554.5,776.39,612.8
2018,10,22,10,0,906.0,75.0,2.9,18.0,586.0,764.77,601.66
2018,10,22,10,15,915.5,76.0,2.95,18.55,611.5,747.99,587.65
2018,10,22,10,30,925.0,77.0,3.0,19.1,637.0,727.57,570.95
2018,10,22,10,45,931.0,78.0,3.05,19.7,655.0,701.21,548.43
2018,10,22,11,0,937.0,79.0,3.1,20.3,673.0,671.49,523.17
2018,10,22,11,15,940.0,79.0,3.2,20.7,683.0,635.75,493.65
2018,10,22,11,30,943.0,79.0,3.3,21.1,693.0,597.11,461.34
2018,10,22,11,45,944.0,79.0,3.4,21.45,695.0,554.7,425.51
2018,10,22,12,0,945.0,79.0,3.5,21.8,697.0,509.86,386.91
2018,10,22,12,15,943.5,79.0,3.55,22.05,691.0,461.74,344.88
2018,10,22,12,30,942.0,79.0,3.6,22.3,685.0,411.79,300.43
2018,10,22,12,45,938.0,78.0,3.7,22.5,670.5,358.61,252.85
2018,10,22,13,0,934.0,77.0,3.8,22.7,656.0,304.33,204.13
2018,10,22,13,15,926.5,76.0,3.9,22.65,634.0,248.45,155.43
2018,10,22,13,30,919.0,75.0,4.0,22.6,612.0,192.29,109.85
2018,10,22,13,45,908.5,73.5,4.1,22.55,583.0,135.46,71.68
2018,10,22,14,0,898.0,72.0,4.2,22.5,554.0,79.14,50.0
2018,10,22,14,15,882.5,70.5,4.35,22.1,518.5,66.03,51.11
2018,10,22,14,30,867.0,69.0,4.5,21.7,483.0,64.65,50.15
2018,10,22,14,45,846.0,66.5,4.6,21.3,442.0,62.43,48.45
2018,10,22,15,0,825.0,64.0,4.7,20.9,401.0,53.94,41.31
2018,10,22,15,15,795.5,61.0,4.7,20.9,356.0,51.83,39.59
2018,10,22,15,30,766.0,58.0,4.7,20.9,311.0,49.74,37.83
2018,10,22,15,45,721.0,54.0,4.8,19.6,263.0,46.7,35.38
2018,10,22,16,0,676.0,50.0,4.9,18.3,215.0,43.68,32.84
2018,10,22,16,15,605.5,45.0,4.75,17.4,168.0,39.69,29.2
2018,10,22,16,30,535.0,40.0,4.6,16.5,121.0,32.84,22.88
2018,10,22,16,45,404.5,31.0,4.45,15.6,79.5,25.65,15.7
2018,10,22,17,0,274.0,22.0,4.3,14.7,38.0,18.5,0.0
2018,10,22,17,15,137.0,11.0,4.15,14.1,19.0,9.39,0.0
2018,10,22,17,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,23,6,15,51.5,5.5,1.45,8.8,6.0,0.0,0.0
2018,10,23,6,30,103.0,11.0,1.5,9.5,12.0,80.68,0.0
2018,10,23,6,45,263.5,21.5,1.6,10.15,44.5,247.77,54.76
2018,10,23,7,0,424.0,32.0,1.7,10.8,77.0,400.55,316.69
2018,10,23,7,15,514.5,39.0,1.9,11.5,121.5,483.75,396.12
2018,10,23,7,30,605.0,46.0,2.1,12.2,166.0,561.17,461.79
2018,10,23,7,45,637.5,52.5,2.3,12.9,209.0,601.23,495.15
2018,10,23,8,0,670.0,59.0,2.5,13.6,252.0,639.17,524.89
2018,10,23,8,15,551.0,87.0,2.5,14.0,263.5,584.91,482.0
2018,10,23,8,30,432.0,115.0,2.5,14.4,275.0,512.65,423.42
2018,10,23,8,45,408.5,137.5,2.5,14.85,302.5,515.09,423.12
2018,10,23,9,0,385.0,160.0,2.5,15.3,330.0,514.69,420.0
2018,10,23,9,15,416.0,168.0,2.6,15.6,366.0,539.11,437.78
2018,10,23,9,30,447.0,176.0,2.7,15.9,402.0,560.87,453.09
2018,10,23,9,45,394.0,199.5,2.8,16.2,408.0,531.98,428.11
2018,10,23,10,0,341.0,223.0,2.9,16.5,414.0,488.72,392.7
2018,10,23,10,15,279.5,246.0,3.05,16.7,407.0,454.03,363.75
2018,10,23,10,30,218.0,269.0,3.2,16.9,400.0,408.47,326.48
2018,10,23,10,45,253.0,271.0,3.35,17.15,427.0,431.14,343.53
2018,10,23,11,0,288.0,273.0,3.5,17.4,454.0,438.88,348.59
2018,10,23,11,15,398.0,248.5,3.6,17.35,503.0,463.06,367.14
2018,10,23,11,30,508.0,224.0,3.7,17.3,552.0,486.04,383.46
2018,10,23,11,45,555.5,208.0,3.75,17.25,567.5,467.29,366.67
2018,10,23,12,0,603.0,192.0,3.8,17.2,583.0,446.68,347.62
2018,10,23,12,15,469.5,229.0,3.8,17.2,532.0,383.55,296.51
2018,10,23,12,30,336.0,266.0,3.8,17.2,481.0,332.31,255.8
2018,10,23,12,45,469.0,220.5,3.85,17.15,513.5,314.7,236.09
2018,10,23,13,0,602.0,175.0,3.9,17.1,546.0,284.51,204.22
2018,10,23,13,15,722.0,135.0,3.75,17.35,564.5,239.11,159.4
2018,10,23,13,30,842.0,95.0,3.6,17.6,583.0,186.5,110.76
2018,10,23,13,45,854.0,87.0,3.45,17.85,561.5,129.98,71.29
2018,10,23,14,0,866.0,79.0,3.3,18.1,540.0,79.96,54.02
2018,10,23,14,15,712.5,105.5,3.1,18.2,468.0,73.79,58.67
2018,10,23,14,30,559.0,132.0,2.9,18.3,396.0,91.91,74.45
2018,10,23,14,45,660.5,102.0,2.75,18.4,387.5,73.38,58.54
2018,10,23,15,0,762.0,72.0,2.6,18.5,379.0,59.38,46.49
2018,10,23,15,15,762.0,65.0,2.6,18.5,342.5,54.68,42.5
2018,10,23,15,30,762.0,58.0,2.6,18.5,306.0,49.77,38.26
2018,10,23,15,45,719.0,53.5,2.45,18.1,258.5,46.33,35.31
2018,10,23,16,0,676.0,49.0,2.3,17.7,211.0,42.9,32.24
2018,10,23,16,15,606.0,43.5,2.05,16.7,164.0,38.43,28.19
2018,10,23,16,30,536.0,38.0,1.8,15.7,117.0,34.04,23.97
2018,10,23,16,45,402.5,30.0,1.55,14.65,76.5,24.86,14.93
2018,10,23,17,0,269.0,22.0,1.3,13.6,36.0,18.62,0.0
2018,10,23,17,15,134.5,11.0,1.4,13.15,18.0,9.39,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,15,35.0,4.0,1.15,9.1,4.5,0.0,0.0
2018,10,24,6,30,70.0,8.0,1.1,9.6,9.0,55.07,0.0
2018,10,24,6,45,155.0,20.5,1.05,10.05,33.5,166.22,6.94
2018,10,24,7,0,240.0,33.0,1.0,10.5,58.0,262.54,206.56
2018,10,24,7,15,398.5,40.0,1.2,11.3,107.0,395.53,325.19
2018,10,24,7,30,557.0,47.0,1.4,12.1,156.0,530.75,435.48
2018,10,24,7,45,639.5,48.5,1.6,12.9,205.5,595.59,487.22
2018,10,24,8,0,722.0,50.0,1.8,13.7,255.0,666.57,541.54
2018,10,24,8,15,698.0,63.5,1.7,14.35,289.0,665.99,538.49
2018,10,24,8,30,674.0,77.0,1.6,15.0,323.0,666.87,536.41
2018,10,24,8,45,756.0,69.0,1.5,15.65,375.5,713.37,567.31
2018,10,24,9,0,838.0,61.0,1.4,16.3,428.0,753.04,591.72
2018,10,24,9,15,854.0,63.0,1.4,17.05,465.0,757.25,591.24
2018,10,24,9,30,870.0,65.0,1.4,17.8,502.0,757.91,588.69
2018,10,24,9,45,881.5,66.0,1.35,18.55,532.5,750.27,579.93
2018,10,24,10,0,893.0,67.0,1.3,19.3,563.0,739.04,568.93
2018,10,24,10,15,900.5,68.0,1.4,19.9,587.0,721.32,555.42
2018,10,24,10,30,908.0,69.0,1.5,20.5,611.0,700.14,539.17
2018,10,24,10,45,912.5,70.5,1.55,21.15,628.0,674.09,517.61
2018,10,24,11,0,917.0,72.0,1.6,21.8,645.0,644.8,493.44
2018,10,24,11,15,918.5,72.5,1.7,22.25,654.0,609.64,465.29
2018,10,24,11,30,920.0,73.0,1.8,22.7,663.0,571.75,434.45
2018,10,24,11,45,919.5,73.0,1.9,23.15,664.0,529.8,399.81
2018,10,24,12,0,919.0,73.0,2.0,23.6,665.0,485.62,362.53
2018,10,24,12,15,916.5,72.5,2.15,23.95,658.5,438.14,322.02
2018,10,24,12,30,914.0,72.0,2.3,24.3,652.0,389.01,279.14
2018,10,24,12,45,909.5,71.5,2.4,24.6,638.0,337.84,233.87
2018,10,24,13,0,905.0,71.0,2.5,24.9,624.0,285.64,187.61
2018,10,24,13,15,858.0,83.0,2.55,24.95,592.5,233.97,144.7
2018,10,24,13,30,811.0,95.0,2.6,25.0,561.0,179.35,103.22
2018,10,24,13,45,779.5,98.0,2.65,25.05,528.0,129.22,71.9
2018,10,24,14,0,748.0,101.0,2.7,25.1,495.0,82.13,63.86
2018,10,24,14,15,663.0,114.5,2.65,24.85,447.0,79.4,61.82
2018,10,24,14,30,578.0,128.0,2.6,24.6,399.0,89.56,70.6
2018,10,24,14,45,455.0,133.5,2.6,24.35,335.0,92.03,72.93
2018,10,24,15,0,332.0,139.0,2.6,24.1,271.0,99.5,79.5
2018,10,24,15,15,484.5,103.5,2.6,24.1,271.5,74.54,58.45
2018,10,24,15,30,637.0,68.0,2.6,24.1,272.0,52.15,39.38
2018,10,24,15,45,635.5,58.0,2.45,23.3,234.5,45.47,33.76
2018,10,24,16,0,634.0,48.0,2.3,22.5,197.0,41.82,30.62
2018,10,24,16,15,569.0,42.0,2.15,21.6,152.5,36.97,26.28
2018,10,24,16,30,504.0,36.0,2.0,20.7,108.0,29.5,19.5
2018,10,24,16,45,375.5,28.0,1.85,19.8,70.0,23.12,12.86
2018,10,24,17,0,247.0,20.0,1.7,18.9,32.0,16.84,0.0
2018,10,24,17,15,123.5,10.0,1.95,18.3,16.0,8.54,0.0
2018,10,24,17,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,6,15,44.0,4.5,1.15,10.8,5.0,0.0,0.0
2018,10,25,6,30,88.0,9.0,1.2,11.2,10.0,68.06,0.0
2018,10,25,6,45,240.5,19.5,1.2,11.6,39.5,224.01,0.0
2018,10,25,7,0,393.0,30.0,1.2,12.0,69.0,372.69,287.5
2018,10,25,7,15,418.5,39.5,1.35,12.65,101.5,408.55,332.88
2018,10,25,7,30,444.0,49.0,1.5,13.3,134.0,444.48,366.45
2018,10,25,7,45,361.5,65.5,1.65,13.9,147.0,396.7,330.38
2018,10,25,8,0,279.0,82.0,1.8,14.5,160.0,352.54,294.15
2018,10,25,8,15,516.5,73.5,1.85,15.4,248.5,536.79,441.79
2018,10,25,8,30,754.0,65.0,1.9,16.3,337.0,708.44,568.03
2018,10,25,8,45,765.0,70.5,1.95,17.2,375.0,719.49,571.85
2018,10,25,9,0,776.0,76.0,2.0,18.1,413.0,727.26,574.54
2018,10,25,9,15,812.0,74.5,2.15,19.05,454.0,742.75,583.33
2018,10,25,9,30,848.0,73.0,2.3,20.0,495.0,747.41,584.17
2018,10,25,9,45,871.5,71.5,2.4,20.95,529.0,745.91,580.4
2018,10,25,10,0,895.0,70.0,2.5,21.9,563.0,740.54,574.02
2018,10,25,10,15,904.0,70.5,2.55,22.55,587.5,723.15,559.59
2018,10,25,10,30,913.0,71.0,2.6,23.2,612.0,702.23,542.25
2018,10,25,10,45,919.0,72.0,2.65,23.9,629.5,676.39,520.25
2018,10,25,11,0,925.0,73.0,2.7,24.6,647.0,647.24,495.59
2018,10,25,11,15,928.5,72.5,2.7,25.0,656.5,611.92,466.47
2018,10,25,11,30,932.0,72.0,2.7,25.4,666.0,573.74,434.72
2018,10,25,11,45,933.0,72.5,2.7,25.8,668.0,532.54,400.02
2018,10,25,12,0,934.0,73.0,2.7,26.2,670.0,488.93,362.71
2018,10,25,12,15,932.0,73.0,2.7,26.5,664.0,441.42,321.78
2018,10,25,12,30,930.0,73.0,2.7,26.8,658.0,392.16,278.62
2018,10,25,12,45,925.5,72.5,2.7,27.1,644.0,340.19,232.81
2018,10,25,13,0,921.0,72.0,2.7,27.4,630.0,287.16,186.15
2018,10,25,13,15,915.0,71.0,2.65,27.5,609.0,232.63,139.79
2018,10,25,13,30,909.0,70.0,2.6,27.6,588.0,177.67,96.95
2018,10,25,13,45,899.0,69.0,2.6,27.7,560.0,122.18,62.46
2018,10,25,14,0,889.0,68.0,2.6,27.8,532.0,67.13,50.69
2018,10,25,14,15,874.5,66.0,2.6,27.7,497.5,62.77,47.23
2018,10,25,14,30,860.0,64.0,2.6,27.6,463.0,61.0,45.89
2018,10,25,14,45,839.5,62.0,2.6,27.5,423.0,59.07,44.41
2018,10,25,15,0,819.0,60.0,2.6,27.4,383.0,51.02,37.74
2018,10,25,15,15,789.0,57.0,2.6,27.4,338.5,48.83,35.97
2018,10,25,15,30,759.0,54.0,2.6,27.4,294.0,46.64,34.16
2018,10,25,15,45,713.5,50.5,2.1,26.2,247.5,43.92,32.01
2018,10,25,16,0,668.0,47.0,1.6,25.0,201.0,41.26,29.78
2018,10,25,16,15,594.0,41.5,1.6,23.65,154.5,36.74,25.81
2018,10,25,16,30,520.0,36.0,1.6,22.3,108.0,32.3,21.65
2018,10,25,16,45,373.0,27.5,1.55,20.9,68.5,22.77,12.19
2018,10,25,17,0,226.0,19.0,1.5,19.5,29.0,16.0,0.0
2018,10,25,17,15,113.0,9.5,1.7,18.95,14.5,8.11,0.0
2018,10,25,17,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,15,48.0,4.5,1.15,10.15,4.5,0.0,0.0
2018,10,26,6,30,96.0,9.0,1.2,10.7,9.0,73.27,0.0
2018,10,26,6,45,224.5,18.5,1.2,11.2,35.5,209.15,0.0
2018,10,26,7,0,353.0,28.0,1.2,11.7,62.0,339.96,259.97
2018,10,26,7,15,462.5,34.5,1.25,12.4,105.5,433.31,351.67
2018,10,26,7,30,572.0,41.0,1.3,13.1,149.0,523.38,426.57
2018,10,26,7,45,579.0,52.5,1.3,13.75,187.5,555.09,452.62
2018,10,26,8,0,586.0,64.0,1.3,14.4,226.0,577.9,470.11
2018,10,26,8,15,528.0,85.0,1.15,15.3,250.0,557.78,452.25
2018,10,26,8,30,470.0,106.0,1.0,16.2,274.0,526.9,425.43
2018,10,26,8,45,451.0,125.5,0.85,17.05,302.5,529.94,423.83
2018,10,26,9,0,432.0,145.0,0.7,17.9,331.0,530.2,419.53
2018,10,26,9,15,475.5,149.5,0.65,18.7,370.5,559.88,438.79
2018,10,26,9,30,519.0,154.0,0.6,19.5,410.0,586.58,454.97
2018,10,26,9,45,608.5,139.5,0.5,20.3,458.0,631.39,483.56
2018,10,26,10,0,698.0,125.0,0.4,21.1,506.0,663.67,502.18
2018,10,26,10,15,704.0,129.0,0.35,21.8,528.0,650.16,488.69
2018,10,26,10,30,710.0,133.0,0.3,22.5,550.0,633.63,473.73
2018,10,26,10,45,718.5,135.0,0.25,23.2,567.5,613.73,456.49
2018,10,26,11,0,727.0,137.0,0.2,23.9,585.0,590.81,437.07
2018,10,26,11,15,721.5,141.0,0.25,24.45,591.5,558.83,412.43
2018,10,26,11,30,716.0,145.0,0.3,25.0,598.0,524.94,386.09
2018,10,26,11,45,764.0,129.0,0.4,25.55,613.5,497.6,364.18
2018,10,26,12,0,812.0,113.0,0.5,26.1,629.0,466.57,338.3
2018,10,26,12,15,809.5,112.5,0.6,26.45,622.5,422.21,302.32
2018,10,26,12,30,807.0,112.0,0.7,26.8,616.0,376.46,264.29
2018,10,26,12,45,791.5,114.0,0.85,27.2,599.5,327.74,223.63
2018,10,26,13,0,776.0,116.0,1.0,27.6,583.0,279.3,182.95
2018,10,26,13,15,817.0,99.5,1.05,27.8,575.5,227.51,138.47
2018,10,26,13,30,858.0,83.0,1.1,28.0,568.0,177.52,98.48
2018,10,26,13,45,850.5,80.5,1.15,28.2,541.0,123.78,65.81
2018,10,26,14,0,843.0,78.0,1.2,28.4,514.0,62.46,46.65
2018,10,26,14,15,810.5,77.0,1.2,28.3,473.5,61.87,46.36
2018,10,26,14,30,778.0,76.0,1.2,28.2,433.0,61.37,46.08
2018,10,26,14,45,717.0,80.0,1.2,28.15,386.5,64.46,48.79
2018,10,26,15,0,656.0,84.0,1.2,28.1,340.0,62.21,47.04
2018,10,26,15,15,631.0,78.0,1.2,28.1,300.5,58.72,44.2
2018,10,26,15,30,606.0,72.0,1.2,28.1,261.0,55.15,41.23
2018,10,26,15,45,593.5,62.5,0.9,27.1,222.5,48.82,36.03
2018,10,26,16,0,581.0,53.0,0.6,26.1,184.0,42.23,30.45
2018,10,26,16,15,498.5,47.0,0.6,25.35,140.5,37.89,26.56
2018,10,26,16,30,416.0,41.0,0.6,24.6,97.0,33.66,22.5
2018,10,26,16,45,282.5,29.5,0.6,23.85,60.5,24.44,12.87
2018,10,26,17,0,149.0,18.0,0.6,23.1,24.0,15.36,0.0
2018,10,26,17,15,74.5,9.0,0.7,22.45,12.0,7.68,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,6,15,4.5,2.0,1.35,11.65,2.0,0.0,0.0
2018,10,27,6,30,9.0,4.0,1.5,12.1,4.0,9.54,0.0
2018,10,27,6,45,26.5,18.5,1.65,12.55,20.5,48.78,0.0
2018,10,27,7,0,44.0,33.0,1.8,13.0,37.0,88.85,63.61
2018,10,27,7,15,188.5,45.5,1.9,13.6,78.0,239.09,195.57
2018,10,27,7,30,333.0,58.0,2.0,14.2,119.0,363.74,301.96
2018,10,27,7,45,389.5,67.5,2.1,14.8,158.5,419.23,348.72
2018,10,27,8,0,446.0,77.0,2.2,15.4,198.0,474.86,393.75
2018,10,27,8,15,464.0,89.0,2.1,16.25,234.5,502.63,413.82
2018,10,27,8,30,482.0,101.0,2.0,17.1,271.0,528.35,431.26
2018,10,27,8,45,449.0,121.5,1.9,17.9,295.0,521.89,422.51
2018,10,27,9,0,416.0,142.0,1.8,18.7,319.0,512.59,411.72
2018,10,27,9,15,508.5,136.0,1.75,19.4,371.5,568.22,452.48
2018,10,27,9,30,601.0,130.0,1.7,20.1,424.0,628.26,494.35
2018,10,27,9,45,561.0,150.0,1.7,20.85,438.5,597.3,467.62
2018,10,27,10,0,521.0,170.0,1.7,21.6,453.0,572.78,446.29
2018,10,27,10,15,640.5,144.5,1.75,22.25,507.5,618.99,479.13
2018,10,27,10,30,760.0,119.0,1.8,22.9,562.0,649.88,499.53
2018,10,27,10,45,753.5,124.5,1.85,23.5,574.5,622.75,476.78
2018,10,27,11,0,747.0,130.0,1.9,24.1,587.0,593.3,452.58
2018,10,27,11,15,790.0,118.0,1.9,24.75,608.0,572.84,434.6
2018,10,27,11,30,833.0,106.0,1.9,25.4,629.0,548.25,412.86
2018,10,27,11,45,820.0,110.5,1.95,26.05,626.5,506.3,378.02
2018,10,27,12,0,807.0,115.0,2.0,26.7,624.0,463.22,341.8
2018,10,27,12,15,850.0,99.5,2.05,26.95,631.0,423.93,307.5
2018,10,27,12,30,893.0,84.0,2.1,27.2,638.0,382.25,269.95
2018,10,27,12,45,869.0,89.0,2.15,27.5,618.0,330.75,225.59
2018,10,27,13,0,845.0,94.0,2.2,27.8,598.0,275.49,178.71
2018,10,27,13,15,846.0,89.5,2.3,27.8,579.0,222.33,134.11
2018,10,27,13,30,847.0,85.0,2.4,27.8,560.0,168.29,92.53
2018,10,27,13,45,790.0,94.0,2.5,27.75,519.5,119.39,65.4
2018,10,27,14,0,733.0,103.0,2.6,27.7,479.0,72.04,54.85
2018,10,27,14,15,702.0,101.0,2.75,27.45,441.5,71.35,54.5
2018,10,27,14,30,671.0,99.0,2.9,27.2,404.0,70.76,54.2
2018,10,27,14,45,554.5,111.5,3.0,26.95,348.5,79.89,62.07
2018,10,27,15,0,438.0,124.0,3.1,26.7,293.0,87.13,68.37
2018,10,27,15,15,408.5,112.0,3.1,26.7,254.5,79.8,62.31
2018,10,27,15,30,379.0,100.0,3.1,26.7,216.0,72.26,56.0
2018,10,27,15,45,259.0,91.5,3.2,25.45,165.0,68.21,52.79
2018,10,27,16,0,139.0,83.0,3.3,24.2,114.0,62.86,48.27
2018,10,27,16,15,115.0,64.5,3.3,23.15,86.0,49.54,36.65
2018,10,27,16,30,91.0,46.0,3.3,22.1,58.0,35.93,24.53
2018,10,27,16,45,67.0,30.0,3.25,21.05,37.0,23.33,11.66
2018,10,27,17,0,43.0,14.0,3.2,20.0,16.0,11.95,0.0
2018,10,27,17,15,21.5,7.0,3.35,19.25,8.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,2.65,12.35,1.5,0.0,0.0
2018,10,28,6,30,25.0,3.0,2.9,12.8,3.0,2.56,0.0
2018,10,28,6,45,152.0,17.0,3.1,13.25,29.5,120.75,0.0
2018,10,28,7,0,279.0,31.0,3.3,13.7,56.0,286.2,211.61
2018,10,28,7,15,427.0,36.0,3.45,14.4,100.5,406.03,331.21
2018,10,28,7,30,575.0,41.0,3.6,15.1,145.0,521.27,428.62
2018,10,28,7,45,644.0,44.5,3.7,15.8,192.0,584.51,480.81
2018,10,28,8,0,713.0,48.0,3.8,16.5,239.0,646.23,529.21
2018,10,28,8,15,749.0,51.5,3.85,17.15,284.0,680.13,554.12
2018,10,28,8,30,785.0,55.0,3.9,17.8,329.0,711.32,575.89
2018,10,28,8,45,810.0,56.5,3.95,18.45,370.0,720.54,580.4
2018,10,28,9,0,835.0,58.0,4.0,19.1,411.0,734.27,588.13
2018,10,28,9,15,753.5,84.0,4.0,19.6,423.5,699.63,559.82
2018,10,28,9,30,672.0,110.0,4.0,20.1,436.0,657.76,526.28
2018,10,28,9,45,706.0,109.5,4.0,20.6,471.5,666.33,530.57
2018,10,28,10,0,740.0,109.0,4.0,21.1,507.0,670.93,531.45
2018,10,28,10,15,818.5,91.0,4.0,21.5,549.5,681.41,537.54
2018,10,28,10,30,897.0,73.0,4.0,21.9,592.0,683.46,536.98
2018,10,28,10,45,902.5,73.0,4.0,22.3,608.5,656.66,513.92
2018,10,28,11,0,908.0,73.0,4.0,22.7,625.0,626.72,488.37
2018,10,28,11,15,910.0,74.0,4.1,22.85,634.0,592.72,460.03
2018,10,28,11,30,912.0,75.0,4.2,23.0,643.0,555.96,428.96
2018,10,28,11,45,912.0,75.0,4.25,23.2,644.5,514.68,393.57
2018,10,28,12,0,912.0,75.0,4.3,23.4,646.0,471.15,355.62
2018,10,28,12,15,905.0,76.5,4.35,23.45,638.5,424.15,314.39
2018,10,28,12,30,898.0,78.0,4.4,23.5,631.0,375.87,271.33
2018,10,28,12,45,887.5,79.5,4.5,23.55,615.5,325.5,226.25
2018,10,28,13,0,877.0,81.0,4.6,23.6,600.0,274.66,180.98
2018,10,28,13,15,845.0,86.5,4.65,23.45,572.0,217.09,133.02
2018,10,28,13,30,813.0,92.0,4.7,23.3,544.0,166.69,94.99
2018,10,28,13,45,708.0,114.0,4.75,23.2,493.5,119.61,70.3
2018,10,28,14,0,603.0,136.0,4.8,23.1,443.0,92.96,73.73
2018,10,28,14,15,453.5,154.0,4.8,22.75,376.0,103.41,82.88
2018,10,28,14,30,304.0,172.0,4.8,22.4,309.0,118.84,96.28
2018,10,28,14,45,285.0,158.0,4.8,22.1,277.0,110.48,89.49
2018,10,28,15,0,266.0,144.0,4.8,21.8,245.0,101.89,82.45
2018,10,28,15,15,310.5,122.5,4.8,21.8,227.0,88.99,71.53
2018,10,28,15,30,355.0,101.0,4.8,21.8,209.0,72.84,57.67
2018,10,28,15,45,291.5,89.5,4.65,20.7,168.5,65.19,51.23
2018,10,28,16,0,228.0,78.0,4.5,19.6,128.0,58.65,45.53
2018,10,28,16,15,192.5,61.5,4.4,19.05,96.5,46.83,34.91
2018,10,28,16,30,157.0,45.0,4.3,18.5,65.0,34.72,23.81
2018,10,28,16,45,107.0,29.5,4.2,17.9,40.5,23.02,10.96
2018,10,28,17,0,57.0,14.0,4.1,17.3,16.0,11.95,0.0
2018,10,28,17,15,28.5,7.0,3.95,16.8,8.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,9.75,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,10.3,4.0,0.0,0.0
2018,10,29,6,45,68.5,17.5,2.05,10.85,22.0,62.59,0.0
2018,10,29,7,0,107.0,31.0,2.2,11.4,40.0,145.32,103.43
2018,10,29,7,15,183.0,45.5,2.4,11.9,73.0,234.86,192.28
2018,10,29,7,30,259.0,60.0,2.6,12.4,106.0,309.25,258.53
2018,10,29,7,45,313.0,72.5,2.75,12.95,144.0,365.36,307.2
2018,10,29,8,0,367.0,85.0,2.9,13.5,182.0,421.56,354.13
2018,10,29,8,15,338.5,104.0,3.0,13.7,206.0,420.71,352.52
2018,10,29,8,30,310.0,123.0,3.1,13.9,230.0,399.88,334.78
2018,10,29,8,45,266.5,146.5,3.15,14.15,246.5,389.0,323.86
2018,10,29,9,0,223.0,170.0,3.2,14.4,263.0,376.2,311.23
2018,10,29,9,15,232.5,185.5,3.45,14.75,290.0,393.2,323.89
2018,10,29,9,30,242.0,201.0,3.7,15.1,317.0,408.55,334.94
2018,10,29,9,45,246.0,215.5,3.95,15.4,340.0,416.96,340.35
2018,10,29,10,0,250.0,230.0,4.2,15.7,363.0,423.73,344.48
2018,10,29,10,15,284.0,236.5,4.3,16.0,394.5,441.26,357.48
2018,10,29,10,30,318.0,243.0,4.4,16.3,426.0,455.89,367.89
2018,10,29,10,45,377.0,235.0,4.5,16.55,458.0,469.07,377.45
2018,10,29,11,0,436.0,227.0,4.6,16.8,490.0,487.17,390.18
2018,10,29,11,15,497.0,211.0,4.6,17.0,515.0,483.9,385.87
2018,10,29,11,30,558.0,195.0,4.6,17.2,540.0,475.0,376.54
2018,10,29,11,45,659.0,162.0,4.6,17.4,570.5,468.38,368.03
2018,10,29,12,0,760.0,129.0,4.6,17.6,601.0,447.72,347.11
2018,10,29,12,15,801.5,114.5,4.6,18.0,608.0,412.42,313.53
2018,10,29,12,30,843.0,100.0,4.6,18.4,615.0,370.14,273.36
2018,10,29,12,45,883.0,85.5,4.6,18.75,614.5,326.14,230.88
2018,10,29,13,0,923.0,71.0,4.6,19.1,614.0,274.52,182.07
2018,10,29,13,15,917.5,70.0,4.5,19.5,593.0,220.27,134.44
2018,10,29,13,30,912.0,69.0,4.4,19.9,572.0,165.54,91.43
2018,10,29,13,45,903.5,67.0,4.3,20.25,544.0,109.62,58.08
2018,10,29,14,0,895.0,65.0,4.2,20.6,516.0,62.43,48.33
2018,10,29,14,15,880.5,62.5,4.1,20.65,481.0,60.31,46.64
2018,10,29,14,30,866.0,60.0,4.0,20.7,446.0,58.12,44.85
2018,10,29,14,45,845.0,58.0,3.9,20.8,406.0,56.12,43.21
2018,10,29,15,0,824.0,56.0,3.8,20.9,366.0,54.05,41.5
2018,10,29,15,15,792.5,53.5,3.8,20.9,322.0,46.32,34.85
2018,10,29,15,30,761.0,51.0,3.8,20.9,278.0,44.44,33.23
2018,10,29,15,45,716.0,46.5,3.1,20.25,232.0,40.82,30.12
2018,10,29,16,0,671.0,42.0,2.4,19.6,186.0,37.2,26.88
2018,10,29,16,15,595.5,37.0,2.15,18.45,141.0,32.99,23.01
2018,10,29,16,30,520.0,32.0,1.9,17.3,96.0,28.89,18.92
2018,10,29,16,45,355.5,23.5,1.65,16.1,58.5,19.53,7.83
2018,10,29,17,0,191.0,15.0,1.4,14.9,21.0,12.8,0.0
2018,10,29,17,15,95.5,7.5,1.5,14.55,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
