Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,10,30,6,15,39.0,3.5,3.15,9.2,3.0,0.0,0.0
2018,10,30,6,30,78.0,7.0,3.3,9.6,6.0,0.0,0.0
2018,10,30,6,45,266.0,16.0,3.5,9.95,34.0,197.85,0.0
2018,10,30,7,0,454.0,25.0,3.7,10.3,62.0,388.66,273.81
2018,10,30,7,15,554.0,31.0,3.95,11.05,106.0,481.65,393.62
2018,10,30,7,30,654.0,37.0,4.2,11.8,150.0,571.66,473.73
2018,10,30,7,45,710.5,40.5,4.45,12.5,197.0,625.32,520.35
2018,10,30,8,0,767.0,44.0,4.7,13.2,244.0,669.97,557.22
2018,10,30,8,15,802.5,47.5,4.9,14.0,290.5,703.15,582.75
2018,10,30,8,30,838.0,51.0,5.1,14.8,337.0,733.78,605.06
2018,10,30,8,45,862.0,53.0,5.3,15.55,379.5,750.31,615.83
2018,10,30,9,0,886.0,55.0,5.5,16.3,422.0,763.53,623.73
2018,10,30,9,15,903.0,56.5,5.45,17.0,459.5,767.14,623.19
2018,10,30,9,30,920.0,58.0,5.4,17.7,497.0,767.07,619.9
2018,10,30,9,45,929.5,60.0,5.4,18.4,528.0,758.27,610.36
2018,10,30,10,0,939.0,62.0,5.4,19.1,559.0,745.75,598.23
2018,10,30,10,15,947.5,62.5,5.45,19.65,583.5,727.07,582.23
2018,10,30,10,30,956.0,63.0,5.5,20.2,608.0,704.77,562.36
2018,10,30,10,45,962.0,63.0,5.55,20.75,625.0,676.76,537.64
2018,10,30,11,0,968.0,63.0,5.6,21.3,642.0,645.4,510.05
2018,10,30,11,15,971.5,63.0,5.6,21.65,652.0,609.36,478.7
2018,10,30,11,30,975.0,63.0,5.6,22.0,662.0,570.33,444.48
2018,10,30,11,45,976.5,63.0,5.65,22.35,664.0,527.5,406.73
2018,10,30,12,0,978.0,63.0,5.7,22.7,666.0,482.15,366.15
2018,10,30,12,15,976.0,63.5,5.7,22.95,660.5,433.55,322.26
2018,10,30,12,30,974.0,64.0,5.7,23.2,655.0,383.09,276.11
2018,10,30,12,45,969.0,64.5,5.7,23.4,641.0,330.14,227.7
2018,10,30,13,0,964.0,65.0,5.7,23.6,627.0,276.07,178.81
2018,10,30,13,15,957.0,64.0,5.7,23.7,605.0,219.58,130.25
2018,10,30,13,30,950.0,63.0,5.7,23.8,583.0,162.71,86.66
2018,10,30,13,45,940.0,61.5,5.7,23.9,554.0,105.16,53.7
2018,10,30,14,0,930.0,60.0,5.7,24.0,525.0,59.43,45.13
2018,10,30,14,15,899.0,61.0,5.6,23.95,485.0,59.48,45.3
2018,10,30,14,30,868.0,62.0,5.5,23.9,445.0,59.53,45.47
2018,10,30,14,45,855.0,58.0,5.45,23.8,406.5,56.2,42.74
2018,10,30,15,0,842.0,54.0,5.4,23.7,368.0,52.74,39.88
2018,10,30,15,15,728.5,60.0,5.4,23.7,307.5,50.9,38.37
2018,10,30,15,30,615.0,66.0,5.4,23.7,247.0,51.08,38.54
2018,10,30,15,45,604.5,56.0,4.6,22.75,209.0,44.2,32.68
2018,10,30,16,0,594.0,46.0,3.8,21.8,171.0,40.29,29.24
2018,10,30,16,15,551.0,38.5,3.4,20.5,131.5,34.2,23.78
2018,10,30,16,30,508.0,31.0,3.0,19.2,92.0,27.98,17.87
2018,10,30,16,45,352.0,23.0,2.65,17.9,56.0,19.16,6.56
2018,10,30,17,0,196.0,15.0,2.3,16.6,20.0,12.8,0.0
2018,10,30,17,15,98.0,7.5,2.35,16.15,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,31,6,15,15.5,2.0,1.35,8.75,1.5,0.0,0.0
2018,10,31,6,30,31.0,4.0,1.3,9.2,3.0,0.0,0.0
2018,10,31,6,45,88.5,16.0,1.25,9.65,21.0,74.65,0.0
2018,10,31,7,0,146.0,28.0,1.2,10.1,39.0,180.47,119.83
2018,10,31,7,15,195.0,43.0,1.5,10.95,69.0,239.39,194.84
2018,10,31,7,30,244.0,58.0,1.8,11.8,99.0,293.92,244.78
2018,10,31,7,45,308.0,70.0,2.05,12.65,138.5,356.26,298.67
2018,10,31,8,0,372.0,82.0,2.3,13.5,178.0,419.02,350.86
2018,10,31,8,15,531.5,75.0,2.4,14.1,239.5,538.49,446.86
2018,10,31,8,30,691.0,68.0,2.5,14.7,301.0,650.64,531.85
2018,10,31,8,45,766.0,62.0,2.55,15.3,351.0,692.27,560.68
2018,10,31,9,0,841.0,56.0,2.6,15.9,401.0,727.09,584.19
2018,10,31,9,15,844.5,62.5,2.7,16.5,435.5,727.17,581.98
2018,10,31,9,30,848.0,69.0,2.8,17.1,470.0,723.66,577.38
2018,10,31,9,45,869.5,69.0,2.85,17.7,503.5,722.03,574.01
2018,10,31,10,0,891.0,69.0,2.9,18.3,537.0,716.57,567.93
2018,10,31,10,15,844.0,86.0,3.0,18.85,545.5,684.23,541.42
2018,10,31,10,30,797.0,103.0,3.1,19.4,554.0,644.42,508.64
2018,10,31,10,45,833.5,95.5,3.2,19.95,579.5,630.91,496.12
2018,10,31,11,0,870.0,88.0,3.3,20.5,605.0,609.71,477.33
2018,10,31,11,15,880.5,86.0,3.4,21.0,616.0,578.55,450.47
2018,10,31,11,30,891.0,84.0,3.5,21.5,627.0,544.23,420.63
2018,10,31,11,45,909.5,78.0,3.55,21.95,634.0,506.88,387.71
2018,10,31,12,0,928.0,72.0,3.6,22.4,641.0,465.94,351.09
2018,10,31,12,15,872.0,88.5,3.6,22.8,618.5,412.97,305.36
2018,10,31,12,30,816.0,105.0,3.6,23.2,596.0,360.02,259.65
2018,10,31,12,45,765.0,117.0,3.55,23.55,569.0,309.88,216.32
2018,10,31,13,0,714.0,129.0,3.5,23.9,542.0,258.33,172.93
2018,10,31,13,15,710.5,123.5,3.5,24.2,522.0,209.65,131.96
2018,10,31,13,30,707.0,118.0,3.5,24.5,502.0,160.83,94.87
2018,10,31,13,45,595.5,140.5,3.45,24.75,452.5,125.68,80.08
2018,10,31,14,0,484.0,163.0,3.4,25.0,403.0,108.87,86.5
2018,10,31,14,15,393.0,168.0,3.4,25.05,354.0,112.04,89.35
2018,10,31,14,30,302.0,173.0,3.4,25.1,305.0,119.51,95.79
2018,10,31,14,45,339.5,149.5,3.4,25.15,285.0,106.03,84.65
2018,10,31,15,0,377.0,126.0,3.4,25.2,265.0,88.32,69.85
2018,10,31,15,15,401.0,107.0,3.4,25.2,238.5,76.75,60.15
2018,10,31,15,30,425.0,88.0,3.4,25.2,212.0,64.67,49.88
2018,10,31,15,45,367.0,77.5,2.55,24.2,171.5,57.49,43.85
2018,10,31,16,0,309.0,67.0,1.7,23.2,131.0,50.17,37.5
2018,10,31,16,15,256.0,53.5,1.55,22.15,97.0,40.54,28.96
2018,10,31,16,30,203.0,40.0,1.4,21.1,63.0,30.66,19.84
2018,10,31,16,45,137.0,25.5,1.3,20.05,38.0,19.75,5.65
2018,10,31,17,0,71.0,11.0,1.2,19.0,13.0,9.39,0.0
2018,10,31,17,15,35.5,5.5,1.2,18.7,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,1,6,15,8.0,0.5,1.6,10.8,0.5,0.0,0.0
2018,11,1,6,30,16.0,1.0,1.7,11.2,1.0,0.0,0.0
2018,11,1,6,45,64.0,13.5,1.8,11.6,17.5,55.42,0.0
2018,11,1,7,0,112.0,26.0,1.9,12.0,34.0,150.62,92.72
2018,11,1,7,15,146.5,42.5,2.05,12.65,61.5,186.47,150.21
2018,11,1,7,30,181.0,59.0,2.2,13.3,89.0,231.59,191.95
2018,11,1,7,45,201.5,76.0,2.35,13.9,119.0,266.79,223.03
2018,11,1,8,0,222.0,93.0,2.5,14.5,149.0,301.14,252.14
2018,11,1,8,15,243.5,110.0,2.45,15.3,182.0,335.21,279.5
2018,11,1,8,30,265.0,127.0,2.4,16.1,215.0,367.96,304.77
2018,11,1,8,45,316.5,137.0,2.35,16.95,255.5,413.33,339.83
2018,11,1,9,0,368.0,147.0,2.3,17.8,296.0,473.72,384.99
2018,11,1,9,15,421.5,150.0,2.3,18.6,336.0,508.85,410.13
2018,11,1,9,30,475.0,153.0,2.3,19.4,376.0,541.03,432.47
2018,11,1,9,45,604.5,130.0,2.35,20.2,432.5,604.26,478.8
2018,11,1,10,0,734.0,107.0,2.4,21.0,489.0,653.42,513.24
2018,11,1,10,15,769.5,101.5,2.5,21.65,518.5,647.22,506.1
2018,11,1,10,30,805.0,96.0,2.6,22.3,548.0,639.5,497.91
2018,11,1,10,45,818.0,95.0,2.7,23.0,566.0,617.82,478.95
2018,11,1,11,0,831.0,94.0,2.8,23.7,584.0,592.75,457.24
2018,11,1,11,15,866.0,84.5,2.9,24.2,602.5,566.12,434.45
2018,11,1,11,30,901.0,75.0,3.0,24.7,621.0,537.74,409.49
2018,11,1,11,45,810.5,106.0,3.05,25.25,598.0,483.56,364.68
2018,11,1,12,0,720.0,137.0,3.1,25.8,575.0,430.13,320.65
2018,11,1,12,15,754.0,124.5,3.15,26.15,579.0,392.73,287.33
2018,11,1,12,30,788.0,112.0,3.2,26.5,583.0,354.26,252.0
2018,11,1,12,45,815.5,101.5,3.2,26.85,579.0,308.66,210.61
2018,11,1,13,0,843.0,91.0,3.2,27.2,575.0,259.33,166.35
2018,11,1,13,15,812.5,95.0,3.2,27.4,547.5,207.99,124.64
2018,11,1,13,30,782.0,99.0,3.2,27.6,520.0,158.92,89.45
2018,11,1,13,45,822.5,83.5,3.15,27.8,506.0,101.83,55.19
2018,11,1,14,0,863.0,68.0,3.1,28.0,492.0,63.97,48.17
2018,11,1,14,15,847.5,66.0,3.0,28.0,458.0,62.22,46.84
2018,11,1,14,30,832.0,64.0,2.9,28.0,424.0,60.41,45.43
2018,11,1,14,45,743.0,71.0,2.8,28.0,370.0,58.47,43.9
2018,11,1,15,0,654.0,78.0,2.7,28.0,316.0,58.6,44.1
2018,11,1,15,15,606.0,74.0,2.7,28.0,273.0,56.24,42.17
2018,11,1,15,30,558.0,70.0,2.7,28.0,230.0,53.95,40.24
2018,11,1,15,45,482.5,64.0,1.9,26.7,185.0,49.93,36.96
2018,11,1,16,0,407.0,58.0,1.1,25.4,140.0,45.99,33.58
2018,11,1,16,15,372.5,46.5,1.1,24.7,106.5,37.55,26.07
2018,11,1,16,30,338.0,35.0,1.1,24.0,73.0,28.8,17.91
2018,11,1,16,45,220.5,23.5,1.1,23.35,43.5,19.54,3.88
2018,11,1,17,0,103.0,12.0,1.1,22.7,14.0,10.24,0.0
2018,11,1,17,15,51.5,6.0,1.15,22.1,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,2,6,15,13.0,1.5,0.9,12.35,1.0,0.0,0.0
2018,11,2,6,30,26.0,3.0,0.8,12.6,2.0,0.0,0.0
2018,11,2,6,45,183.5,14.0,0.75,12.85,25.5,137.23,0.0
2018,11,2,7,0,341.0,25.0,0.7,13.1,49.0,308.85,176.58
2018,11,2,7,15,452.0,32.5,0.8,13.6,90.0,412.41,325.23
2018,11,2,7,30,563.0,40.0,0.9,14.1,131.0,499.95,401.55
2018,11,2,7,45,627.5,44.5,1.0,14.65,176.5,560.1,451.16
2018,11,2,8,0,692.0,49.0,1.1,15.2,222.0,618.45,496.73
2018,11,2,8,15,733.0,52.5,1.05,15.9,266.5,655.47,522.62
2018,11,2,8,30,774.0,56.0,1.0,16.6,311.0,689.78,545.14
2018,11,2,8,45,803.0,58.0,1.0,17.3,352.5,709.83,556.97
2018,11,2,9,0,832.0,60.0,1.0,18.0,394.0,719.47,561.09
2018,11,2,9,15,843.5,63.5,1.0,18.95,429.0,721.62,559.33
2018,11,2,9,30,855.0,67.0,1.0,19.9,464.0,720.3,555.22
2018,11,2,9,45,868.0,69.0,1.05,20.85,495.0,714.71,548.83
2018,11,2,10,0,881.0,71.0,1.1,21.8,526.0,705.52,540.06
2018,11,2,10,15,874.5,76.0,1.2,22.5,545.5,682.81,522.13
2018,11,2,10,30,868.0,81.0,1.3,23.2,565.0,657.2,501.47
2018,11,2,10,45,886.5,79.0,1.45,23.85,586.0,637.05,485.03
2018,11,2,11,0,905.0,77.0,1.6,24.5,607.0,613.1,465.23
2018,11,2,11,15,899.5,80.5,1.75,25.0,614.0,577.6,436.68
2018,11,2,11,30,894.0,84.0,1.9,25.5,621.0,539.8,405.77
2018,11,2,11,45,903.0,81.5,2.1,26.05,625.5,501.13,373.41
2018,11,2,12,0,912.0,79.0,2.3,26.6,630.0,459.6,337.81
2018,11,2,12,15,920.0,76.0,2.4,26.75,627.0,414.49,298.73
2018,11,2,12,30,928.0,73.0,2.5,26.9,624.0,366.87,256.72
2018,11,2,12,45,896.0,79.5,2.65,27.1,601.5,313.82,211.12
2018,11,2,13,0,864.0,86.0,2.8,27.3,579.0,257.44,163.64
2018,11,2,13,15,865.0,81.5,2.75,27.2,559.5,209.43,123.53
2018,11,2,13,30,866.0,77.0,2.7,27.1,540.0,155.75,84.07
2018,11,2,13,45,875.0,72.0,2.7,27.0,518.5,101.34,54.71
2018,11,2,14,0,884.0,67.0,2.7,26.9,497.0,63.56,48.06
2018,11,2,14,15,869.0,64.5,2.6,26.7,462.5,61.44,46.46
2018,11,2,14,30,854.0,62.0,2.5,26.5,428.0,59.24,44.75
2018,11,2,14,45,826.5,59.5,2.4,26.3,386.5,56.82,42.84
2018,11,2,15,0,799.0,57.0,2.3,26.1,345.0,48.89,36.23
2018,11,2,15,15,698.5,61.5,2.3,26.1,290.0,52.06,38.97
2018,11,2,15,30,598.0,66.0,2.3,26.1,235.0,51.26,38.29
2018,11,2,15,45,485.5,63.0,1.6,25.0,184.5,49.27,36.66
2018,11,2,16,0,373.0,60.0,0.9,23.9,134.0,45.57,33.41
2018,11,2,16,15,310.0,48.0,0.95,23.1,98.5,36.79,25.58
2018,11,2,16,30,247.0,36.0,1.0,22.3,63.0,27.84,17.13
2018,11,2,16,45,149.0,22.5,1.05,21.5,36.5,17.5,1.24
2018,11,2,17,0,51.0,9.0,1.1,20.7,10.0,7.68,0.0
2018,11,2,17,15,25.5,4.5,1.15,20.1,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,3,6,15,17.0,1.5,1.75,10.4,1.0,0.0,0.0
2018,11,3,6,30,34.0,3.0,1.7,10.8,2.0,0.0,0.0
2018,11,3,6,45,201.5,13.0,1.7,11.2,25.0,148.03,0.0
2018,11,3,7,0,369.0,23.0,1.7,11.6,48.0,312.33,160.85
2018,11,3,7,15,453.5,31.5,2.05,12.7,86.5,410.72,327.35
2018,11,3,7,30,538.0,40.0,2.4,13.8,125.0,487.79,398.42
2018,11,3,7,45,636.5,41.0,2.8,14.85,174.0,560.27,459.48
2018,11,3,8,0,735.0,42.0,3.2,15.9,223.0,639.21,522.36
2018,11,3,8,15,773.0,45.5,3.4,16.8,268.0,666.48,542.81
2018,11,3,8,30,811.0,49.0,3.6,17.7,313.0,698.41,565.74
2018,11,3,8,45,836.5,51.0,3.8,18.65,354.5,715.78,576.62
2018,11,3,9,0,862.0,53.0,4.0,19.6,396.0,729.97,584.71
2018,11,3,9,15,880.0,55.0,4.05,20.45,433.5,735.02,585.47
2018,11,3,9,30,898.0,57.0,4.1,21.3,471.0,736.44,583.56
2018,11,3,9,45,910.5,58.5,4.15,22.15,502.0,729.49,575.58
2018,11,3,10,0,923.0,60.0,4.2,23.0,533.0,718.85,565.07
2018,11,3,10,15,931.5,61.0,4.3,23.75,557.5,701.16,549.56
2018,11,3,10,30,940.0,62.0,4.4,24.5,582.0,679.91,530.32
2018,11,3,10,45,909.5,73.0,4.5,25.25,588.5,641.87,498.29
2018,11,3,11,0,879.0,84.0,4.6,26.0,595.0,602.06,464.84
2018,11,3,11,15,914.0,76.0,4.65,26.45,614.5,578.07,443.42
2018,11,3,11,30,949.0,68.0,4.7,26.9,634.0,549.17,417.51
2018,11,3,11,45,954.5,67.0,4.75,27.4,637.5,508.38,381.9
2018,11,3,12,0,960.0,66.0,4.8,27.9,641.0,464.83,343.41
2018,11,3,12,15,895.0,84.5,4.8,28.1,616.5,409.84,296.87
2018,11,3,12,30,830.0,103.0,4.8,28.3,592.0,355.32,250.79
2018,11,3,12,45,696.5,138.5,4.75,28.5,542.5,297.78,205.03
2018,11,3,13,0,563.0,174.0,4.7,28.7,493.0,251.96,170.47
2018,11,3,13,15,401.0,200.0,4.6,28.75,423.0,207.38,140.95
2018,11,3,13,30,239.0,226.0,4.5,28.8,353.0,181.74,128.77
2018,11,3,13,45,353.5,189.0,4.4,28.85,365.5,144.99,101.6
2018,11,3,14,0,468.0,152.0,4.3,28.9,378.0,102.27,79.79
2018,11,3,14,15,472.5,142.5,4.2,28.75,356.5,97.36,75.97
2018,11,3,14,30,477.0,133.0,4.1,28.6,335.0,92.32,71.99
2018,11,3,14,45,327.5,137.5,3.95,28.5,270.0,98.54,77.37
2018,11,3,15,0,178.0,142.0,3.8,28.4,205.0,103.06,81.3
2018,11,3,15,15,342.0,105.0,3.8,28.4,207.0,75.11,57.97
2018,11,3,15,30,506.0,68.0,3.8,28.4,209.0,52.19,38.67
2018,11,3,15,45,445.5,63.5,2.75,26.5,171.5,49.53,36.61
2018,11,3,16,0,385.0,59.0,1.7,24.6,134.0,44.94,32.73
2018,11,3,16,15,322.0,46.5,1.7,23.3,97.5,35.75,24.61
2018,11,3,16,30,259.0,34.0,1.7,22.0,61.0,26.39,15.79
2018,11,3,16,45,165.0,21.5,1.65,20.65,35.5,16.77,0.0
2018,11,3,17,0,71.0,9.0,1.6,19.3,10.0,7.68,0.0
2018,11,3,17,15,35.5,4.5,1.6,18.85,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,4,6,15,15.0,1.5,1.3,9.55,1.0,0.0,0.0
2018,11,4,6,30,30.0,3.0,1.3,9.8,2.0,0.0,0.0
2018,11,4,6,45,67.5,13.0,1.3,10.05,16.0,56.75,0.0
2018,11,4,7,0,105.0,23.0,1.3,10.3,30.0,135.2,56.21
2018,11,4,7,15,143.0,39.0,1.55,11.05,56.5,178.65,142.26
2018,11,4,7,30,181.0,55.0,1.8,11.8,83.0,225.05,186.51
2018,11,4,7,45,225.0,70.0,2.0,12.55,116.5,274.41,230.1
2018,11,4,8,0,269.0,85.0,2.2,13.3,150.0,323.81,272.17
2018,11,4,8,15,348.5,93.0,2.05,14.05,194.5,407.57,340.19
2018,11,4,8,30,428.0,101.0,1.9,14.8,239.0,473.79,391.75
2018,11,4,8,45,458.0,110.5,1.75,15.5,275.5,502.53,411.68
2018,11,4,9,0,488.0,120.0,1.6,16.2,312.0,529.03,429.24
2018,11,4,9,15,478.0,135.0,1.6,17.2,338.0,529.43,426.07
2018,11,4,9,30,468.0,150.0,1.6,18.2,364.0,527.46,421.26
2018,11,4,9,45,417.0,174.0,1.55,19.15,374.0,503.43,399.08
2018,11,4,10,0,366.0,198.0,1.5,20.1,384.0,465.22,366.91
2018,11,4,10,15,451.0,185.5,1.55,20.7,425.5,507.87,398.04
2018,11,4,10,30,536.0,173.0,1.6,21.3,467.0,531.76,414.08
2018,11,4,10,45,653.0,146.0,1.7,21.95,515.0,560.82,433.77
2018,11,4,11,0,770.0,119.0,1.8,22.6,563.0,574.45,441.28
2018,11,4,11,15,868.0,94.5,1.95,23.1,602.5,570.32,435.37
2018,11,4,11,30,966.0,70.0,2.1,23.6,642.0,556.6,421.37
2018,11,4,11,45,953.0,73.0,2.2,24.1,638.5,510.4,382.52
2018,11,4,12,0,940.0,76.0,2.3,24.6,635.0,462.82,341.94
2018,11,4,12,15,908.0,84.0,2.45,24.9,619.5,411.5,298.32
2018,11,4,12,30,876.0,92.0,2.6,25.2,604.0,358.11,252.58
2018,11,4,12,45,898.0,84.0,2.7,25.55,598.5,312.81,211.08
2018,11,4,13,0,920.0,76.0,2.8,25.9,593.0,261.39,165.08
2018,11,4,13,15,916.5,73.5,2.85,26.0,572.0,206.8,119.92
2018,11,4,13,30,913.0,71.0,2.9,26.1,551.0,151.58,80.05
2018,11,4,13,45,868.0,73.0,2.95,26.2,510.0,97.14,53.82
2018,11,4,14,0,823.0,75.0,3.0,26.3,469.0,60.84,45.94
2018,11,4,14,15,814.0,72.0,3.0,26.05,438.0,59.07,44.62
2018,11,4,14,30,805.0,69.0,3.0,25.8,407.0,57.27,43.25
2018,11,4,14,45,784.5,65.5,3.05,25.55,369.0,54.93,41.4
2018,11,4,15,0,764.0,62.0,3.1,25.3,331.0,52.56,39.5
2018,11,4,15,15,655.0,66.0,3.1,25.3,275.5,50.96,38.17
2018,11,4,15,30,546.0,70.0,3.1,25.3,220.0,54.23,40.95
2018,11,4,15,45,501.5,61.0,2.75,23.75,179.5,47.99,35.72
2018,11,4,16,0,457.0,52.0,2.4,22.2,139.0,41.59,30.17
2018,11,4,16,15,395.0,42.0,2.55,20.95,102.5,34.1,23.41
2018,11,4,16,30,333.0,32.0,2.7,19.7,66.0,26.43,15.81
2018,11,4,16,45,205.5,20.5,2.85,18.5,38.0,17.06,0.0
2018,11,4,17,0,78.0,9.0,3.0,17.3,10.0,7.68,0.0
2018,11,4,17,15,39.0,4.5,3.25,16.55,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,5,6,45,164.5,10.5,2.05,11.3,20.5,119.71,0.0
2018,11,5,7,0,329.0,21.0,2.1,11.7,41.0,287.2,93.01
2018,11,5,7,15,456.0,27.0,2.35,12.4,81.0,395.01,312.21
2018,11,5,7,30,583.0,33.0,2.6,13.1,121.0,500.68,408.82
2018,11,5,7,45,647.5,37.0,2.85,13.75,165.5,558.63,459.4
2018,11,5,8,0,712.0,41.0,3.1,14.4,210.0,615.37,506.15
2018,11,5,8,15,752.5,43.5,3.3,15.2,254.0,642.72,527.5
2018,11,5,8,30,793.0,46.0,3.5,16.0,298.0,674.85,551.26
2018,11,5,8,45,821.0,47.5,3.75,16.8,339.0,693.37,563.83
2018,11,5,9,0,849.0,49.0,4.0,17.6,380.0,708.81,573.62
2018,11,5,9,15,865.0,52.0,4.15,18.35,416.5,713.87,575.1
2018,11,5,9,30,881.0,55.0,4.3,19.1,453.0,715.33,573.85
2018,11,5,9,45,891.0,58.5,4.5,19.8,484.5,709.37,567.71
2018,11,5,10,0,901.0,62.0,4.7,20.5,516.0,699.73,558.89
2018,11,5,10,15,911.5,62.5,4.75,21.1,540.5,683.27,543.78
2018,11,5,10,30,922.0,63.0,4.8,21.7,565.0,663.25,525.36
2018,11,5,10,45,930.0,63.0,4.8,22.3,582.5,637.61,502.31
2018,11,5,11,0,938.0,63.0,4.8,22.9,600.0,608.6,476.43
2018,11,5,11,15,942.0,63.5,4.85,23.25,610.0,574.66,446.99
2018,11,5,11,30,946.0,64.0,4.9,23.6,620.0,537.78,414.69
2018,11,5,11,45,948.0,63.5,4.9,23.95,622.0,496.2,378.0
2018,11,5,12,0,950.0,63.0,4.9,24.3,624.0,452.17,338.61
2018,11,5,12,15,948.5,63.0,4.9,24.45,618.5,405.03,296.29
2018,11,5,12,30,947.0,63.0,4.9,24.6,613.0,356.08,251.83
2018,11,5,12,45,942.5,63.0,4.9,24.75,599.5,304.73,205.31
2018,11,5,13,0,938.0,63.0,4.9,24.9,586.0,252.28,158.65
2018,11,5,13,15,931.5,62.5,4.85,24.9,565.5,198.24,113.55
2018,11,5,13,30,925.0,62.0,4.8,24.9,545.0,143.77,74.36
2018,11,5,13,45,915.5,60.5,4.75,24.95,517.0,88.22,47.05
2018,11,5,14,0,906.0,59.0,4.7,25.0,489.0,58.18,43.98
2018,11,5,14,15,891.0,57.5,4.55,24.85,455.0,56.67,42.83
2018,11,5,14,30,876.0,56.0,4.4,24.7,421.0,55.1,41.61
2018,11,5,14,45,854.0,54.0,4.3,24.55,381.5,53.01,39.94
2018,11,5,15,0,832.0,52.0,4.2,24.4,342.0,50.85,38.19
2018,11,5,15,15,798.0,49.5,4.2,24.4,298.0,48.12,35.88
2018,11,5,15,30,764.0,47.0,4.2,24.4,254.0,41.46,30.14
2018,11,5,15,45,712.0,43.0,3.2,22.95,208.5,38.13,27.35
2018,11,5,16,0,660.0,39.0,2.2,21.5,163.0,34.85,24.45
2018,11,5,16,15,569.5,33.5,2.0,20.15,119.0,30.1,20.06
2018,11,5,16,30,479.0,28.0,1.8,18.8,75.0,25.5,14.92
2018,11,5,16,45,300.5,19.0,1.65,17.5,43.0,15.92,0.0
2018,11,5,17,0,122.0,10.0,1.5,16.2,11.0,8.54,0.0
2018,11,5,17,15,61.0,5.0,1.55,15.75,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,6,6,45,166.0,11.0,1.5,7.05,20.5,120.65,0.0
2018,11,6,7,0,332.0,22.0,1.5,7.4,41.0,286.57,53.8
2018,11,6,7,15,466.5,28.5,1.85,8.4,82.5,401.51,318.18
2018,11,6,7,30,601.0,35.0,2.2,9.4,124.0,513.79,422.71
2018,11,6,7,45,668.0,40.0,2.5,10.4,170.5,575.39,476.52
2018,11,6,8,0,735.0,45.0,2.8,11.4,217.0,635.5,525.97
2018,11,6,8,15,776.5,48.0,3.0,12.1,262.5,671.78,554.7
2018,11,6,8,30,818.0,51.0,3.2,12.8,308.0,698.21,574.45
2018,11,6,8,45,844.0,53.5,3.35,13.5,350.0,716.2,586.64
2018,11,6,9,0,870.0,56.0,3.5,14.2,392.0,730.97,595.89
2018,11,6,9,15,887.5,58.0,3.5,14.9,429.0,735.27,596.34
2018,11,6,9,30,905.0,60.0,3.5,15.6,466.0,735.96,594.09
2018,11,6,9,45,916.0,62.5,3.5,16.25,497.0,728.86,586.2
2018,11,6,10,0,927.0,65.0,3.5,16.9,528.0,718.05,575.73
2018,11,6,10,15,936.5,65.5,3.5,17.55,552.5,700.21,559.09
2018,11,6,10,30,946.0,66.0,3.5,18.2,577.0,678.78,539.35
2018,11,6,10,45,951.5,67.0,3.45,18.85,594.5,651.9,515.13
2018,11,6,11,0,957.0,68.0,3.4,19.5,612.0,621.7,488.14
2018,11,6,11,15,960.5,68.0,3.45,20.1,621.5,586.18,457.14
2018,11,6,11,30,964.0,68.0,3.5,20.7,631.0,547.73,423.32
2018,11,6,11,45,965.0,67.5,3.5,21.25,632.5,504.89,385.43
2018,11,6,12,0,966.0,67.0,3.5,21.8,634.0,459.64,344.88
2018,11,6,12,15,962.0,68.0,3.55,22.2,627.5,411.7,301.76
2018,11,6,12,30,958.0,69.0,3.6,22.6,621.0,362.1,256.65
2018,11,6,12,45,950.5,69.5,3.65,23.0,606.5,309.73,209.27
2018,11,6,13,0,943.0,70.0,3.7,23.4,592.0,256.53,162.07
2018,11,6,13,15,935.5,69.0,3.65,23.6,570.5,201.55,116.37
2018,11,6,13,30,928.0,68.0,3.6,23.8,549.0,146.28,76.89
2018,11,6,13,45,917.0,66.5,3.55,24.0,520.0,90.41,50.07
2018,11,6,14,0,906.0,65.0,3.5,24.2,491.0,62.38,47.7
2018,11,6,14,15,890.0,63.0,3.4,24.15,456.5,60.54,46.26
2018,11,6,14,30,874.0,61.0,3.3,24.1,422.0,58.63,44.75
2018,11,6,14,45,851.5,58.0,3.15,24.05,381.5,55.85,42.47
2018,11,6,15,0,829.0,55.0,3.0,24.0,341.0,52.97,40.09
2018,11,6,15,15,793.5,52.0,3.0,24.0,296.5,45.45,33.65
2018,11,6,15,30,758.0,49.0,3.0,24.0,252.0,43.11,31.61
2018,11,6,15,45,704.5,44.5,2.1,22.25,206.0,39.41,28.53
2018,11,6,16,0,651.0,40.0,1.2,20.5,160.0,35.74,25.32
2018,11,6,16,15,560.0,34.5,1.2,19.85,116.5,31.05,20.86
2018,11,6,16,30,469.0,29.0,1.2,19.2,73.0,26.53,15.47
2018,11,6,16,45,293.5,19.0,1.2,18.55,41.5,15.99,0.0
2018,11,6,17,0,118.0,9.0,1.2,17.9,10.0,7.68,0.0
2018,11,6,17,15,59.0,4.5,1.25,17.35,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,7,6,45,160.5,10.5,1.2,6.95,19.0,116.04,0.0
2018,11,7,7,0,321.0,21.0,1.2,7.2,38.0,275.05,0.14
2018,11,7,7,15,451.5,27.5,1.5,8.15,78.0,388.27,304.41
2018,11,7,7,30,582.0,34.0,1.8,9.1,118.0,496.76,407.76
2018,11,7,7,45,648.0,39.0,2.15,10.05,163.0,557.07,461.12
2018,11,7,8,0,714.0,44.0,2.5,11.0,208.0,615.99,510.23
2018,11,7,8,15,755.5,47.0,2.55,11.9,252.5,652.0,537.9
2018,11,7,8,30,797.0,50.0,2.6,12.8,297.0,678.28,556.58
2018,11,7,8,45,824.5,52.5,2.6,13.65,338.5,697.38,568.69
2018,11,7,9,0,852.0,55.0,2.6,14.5,380.0,713.34,577.86
2018,11,7,9,15,870.5,56.5,2.75,15.3,416.5,717.89,579.15
2018,11,7,9,30,889.0,58.0,2.9,16.1,453.0,718.91,577.78
2018,11,7,9,45,901.5,60.0,3.0,16.95,484.0,712.6,570.64
2018,11,7,10,0,914.0,62.0,3.1,17.8,515.0,702.62,560.92
2018,11,7,10,15,923.5,63.0,3.2,18.4,539.5,685.77,545.54
2018,11,7,10,30,933.0,64.0,3.3,19.0,564.0,665.34,527.12
2018,11,7,10,45,939.5,64.0,3.35,19.6,581.0,638.48,503.46
2018,11,7,11,0,946.0,64.0,3.4,20.2,598.0,608.33,476.99
2018,11,7,11,15,949.5,64.0,3.4,20.6,607.5,573.38,446.65
2018,11,7,11,30,953.0,64.0,3.4,21.0,617.0,535.55,413.5
2018,11,7,11,45,954.0,64.0,3.4,21.45,618.5,493.82,376.61
2018,11,7,12,0,955.0,64.0,3.4,21.9,620.0,449.7,337.05
2018,11,7,12,15,953.0,64.0,3.4,22.2,614.0,402.26,294.35
2018,11,7,12,30,951.0,64.0,3.4,22.5,608.0,353.06,249.57
2018,11,7,12,45,947.0,63.0,3.45,22.8,594.0,300.93,202.38
2018,11,7,13,0,943.0,62.0,3.5,23.1,580.0,247.69,155.12
2018,11,7,13,15,935.5,61.0,3.5,23.2,558.5,193.04,109.83
2018,11,7,13,30,928.0,60.0,3.5,23.3,537.0,138.09,70.91
2018,11,7,13,45,917.0,58.5,3.55,23.4,508.5,82.57,44.95
2018,11,7,14,0,906.0,57.0,3.6,23.5,480.0,56.69,43.01
2018,11,7,14,15,890.0,55.5,3.6,23.4,445.5,55.14,41.81
2018,11,7,14,30,874.0,54.0,3.6,23.3,411.0,53.53,40.55
2018,11,7,14,45,851.0,52.0,3.6,23.15,371.5,51.41,38.83
2018,11,7,15,0,828.0,50.0,3.6,23.0,332.0,49.22,37.03
2018,11,7,15,15,793.0,47.5,3.6,23.0,288.5,46.46,34.68
2018,11,7,15,30,758.0,45.0,3.6,23.0,245.0,39.83,28.91
2018,11,7,15,45,706.5,41.0,2.65,21.4,200.0,36.46,26.07
2018,11,7,16,0,655.0,37.0,1.7,19.8,155.0,33.14,23.11
2018,11,7,16,15,566.0,31.5,1.65,18.6,112.5,28.36,18.62
2018,11,7,16,30,477.0,26.0,1.6,17.4,70.0,23.7,13.06
2018,11,7,16,45,284.0,17.0,1.5,16.15,39.0,15.52,0.0
2018,11,7,17,0,91.0,8.0,1.4,14.9,8.0,6.83,0.0
2018,11,7,17,15,45.5,4.0,1.45,14.55,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,11,8,6,45,98.0,11.0,3.15,6.15,16.0,74.48,0.0
2018,11,8,7,0,196.0,22.0,3.3,6.4,32.0,186.2,0.0
2018,11,8,7,15,338.0,33.5,3.6,7.15,72.0,322.5,253.81
2018,11,8,7,30,480.0,45.0,3.9,7.9,112.0,441.56,369.71
2018,11,8,7,45,563.0,52.0,4.15,8.65,158.5,515.4,435.62
2018,11,8,8,0,646.0,59.0,4.4,9.4,205.0,588.07,497.37
2018,11,8,8,15,696.5,63.5,4.45,10.4,251.0,631.77,532.15
2018,11,8,8,30,747.0,68.0,4.5,11.4,297.0,667.12,558.61
2018,11,8,8,45,784.5,71.0,4.55,12.4,341.0,694.71,577.78
2018,11,8,9,0,822.0,74.0,4.6,13.4,385.0,718.61,593.36
2018,11,8,9,15,850.5,76.5,4.65,14.25,425.5,731.44,600.34
2018,11,8,9,30,879.0,79.0,4.7,15.1,466.0,740.26,604.15
2018,11,8,9,45,898.5,80.5,4.8,15.9,499.5,737.43,599.46
2018,11,8,10,0,918.0,82.0,4.9,16.7,533.0,730.56,590.96
2018,11,8,10,15,927.5,84.0,4.85,17.25,558.5,713.54,574.26
2018,11,8,10,30,937.0,86.0,4.8,17.8,584.0,688.65,551.62
2018,11,8,10,45,943.0,87.0,4.75,18.35,601.5,661.79,527.19
2018,11,8,11,0,949.0,88.0,4.7,18.9,619.0,631.62,499.92
2018,11,8,11,15,953.0,88.0,4.6,19.3,629.0,596.19,468.4
2018,11,8,11,30,957.0,88.0,4.5,19.7,639.0,557.83,434.09
2018,11,8,11,45,958.5,88.0,4.45,20.1,641.0,515.54,396.25
2018,11,8,12,0,960.0,88.0,4.4,20.5,643.0,470.79,355.75
2018,11,8,12,15,961.0,86.5,4.3,20.85,637.5,422.29,311.55
2018,11,8,12,30,962.0,85.0,4.2,21.2,632.0,371.8,265.2
2018,11,8,12,45,962.0,82.0,4.05,21.5,618.0,318.03,216.21
2018,11,8,13,0,962.0,79.0,3.9,21.8,604.0,262.81,166.99
2018,11,8,13,15,950.5,79.5,3.8,22.05,581.5,207.26,121.1
2018,11,8,13,30,939.0,80.0,3.7,22.3,559.0,151.72,82.2
2018,11,8,13,45,922.5,79.5,3.55,22.5,528.5,88.7,51.1
2018,11,8,14,0,906.0,79.0,3.4,22.7,498.0,65.23,50.47
2018,11,8,14,15,885.5,77.0,3.15,22.7,461.5,64.04,49.57
2018,11,8,14,30,865.0,75.0,2.9,22.7,425.0,62.89,48.7
2018,11,8,14,45,835.5,72.0,2.65,22.65,383.0,60.89,47.09
2018,11,8,15,0,806.0,69.0,2.4,22.6,341.0,58.93,45.48
2018,11,8,15,15,765.0,65.0,2.4,22.6,295.5,56.06,43.03
2018,11,8,15,30,724.0,61.0,2.4,22.6,250.0,53.24,40.54
2018,11,8,15,45,659.0,55.5,1.8,20.3,202.5,44.92,33.53
2018,11,8,16,0,594.0,50.0,1.2,18.0,155.0,41.03,30.14
2018,11,8,16,15,481.0,42.0,1.3,16.85,110.5,34.86,24.3
2018,11,8,16,30,368.0,34.0,1.4,15.7,66.0,28.82,16.84
2018,11,8,16,45,209.0,20.5,1.5,14.6,36.5,17.5,0.0
2018,11,8,17,0,50.0,7.0,1.6,13.5,7.0,5.97,0.0
2018,11,8,17,15,25.0,3.5,1.65,13.0,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
