Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,7,0,0.0,1.0,5.5,11.9,1.0,0.0,0.0
2018,11,29,7,15,0.0,7.0,5.7,12.0,7.0,5.97,0.0
2018,11,29,7,30,0.0,13.0,5.9,12.1,13.0,10.7,0.55
2018,11,29,7,45,0.0,18.0,6.05,12.15,18.0,14.82,6.48
2018,11,29,8,0,0.0,23.0,6.2,12.2,23.0,18.95,10.39
2018,11,29,8,15,0.0,33.5,6.3,12.3,33.5,27.66,18.04
2018,11,29,8,30,0.0,44.0,6.4,12.4,44.0,36.38,25.7
2018,11,29,8,45,0.0,32.5,6.5,12.45,32.5,26.81,17.53
2018,11,29,9,0,0.0,21.0,6.6,12.5,21.0,17.3,9.32
2018,11,29,9,15,12.5,34.0,6.5,12.55,38.5,37.22,26.88
2018,11,29,9,30,25.0,47.0,6.4,12.6,56.0,56.96,44.13
2018,11,29,9,45,39.0,79.5,6.35,12.65,95.0,96.16,77.83
2018,11,29,10,0,53.0,112.0,6.3,12.7,134.0,135.25,111.0
2018,11,29,10,15,26.5,67.0,6.15,12.7,78.0,74.28,58.49
2018,11,29,10,30,0.0,22.0,6.0,12.7,22.0,18.16,9.94
2018,11,29,10,45,0.0,28.5,5.9,12.65,28.5,23.55,14.55
2018,11,29,11,0,0.0,35.0,5.8,12.6,35.0,28.94,19.16
2018,11,29,11,15,0.0,49.0,5.8,12.7,49.0,40.57,29.06
2018,11,29,11,30,0.0,63.0,5.8,12.8,63.0,52.23,38.95
2018,11,29,11,45,34.0,97.5,5.75,12.85,115.0,96.57,76.15
2018,11,29,12,0,68.0,132.0,5.7,12.9,167.0,138.46,110.47
2018,11,29,12,15,202.5,162.0,5.65,13.05,264.0,201.69,159.14
2018,11,29,12,30,337.0,192.0,5.6,13.2,361.0,247.66,190.94
2018,11,29,12,45,177.5,128.5,5.55,13.35,217.5,142.8,108.0
2018,11,29,13,0,18.0,65.0,5.5,13.5,74.0,57.3,42.38
2018,11,29,13,15,192.0,90.0,5.4,13.55,176.5,91.87,64.08
2018,11,29,13,30,366.0,115.0,5.3,13.6,279.0,104.14,70.91
2018,11,29,13,45,475.5,111.0,5.2,13.65,311.0,78.62,64.38
2018,11,29,14,0,585.0,107.0,5.1,13.7,343.0,77.83,63.78
2018,11,29,14,15,424.0,107.0,4.75,13.55,271.0,75.86,62.17
2018,11,29,14,30,263.0,107.0,4.4,13.4,199.0,78.57,64.7
2018,11,29,14,45,224.0,107.0,4.05,13.25,179.5,78.21,64.46
2018,11,29,15,0,185.0,107.0,3.7,13.1,160.0,77.78,64.1
2018,11,29,15,15,230.0,84.0,3.7,13.1,139.5,62.93,50.76
2018,11,29,15,30,275.0,61.0,3.7,13.1,119.0,45.56,35.08
2018,11,29,15,45,348.0,50.0,2.9,12.45,106.5,39.92,29.81
2018,11,29,16,0,421.0,39.0,2.1,11.8,94.0,32.02,22.33
2018,11,29,16,15,310.5,30.0,2.1,11.4,62.0,24.91,14.29
2018,11,29,16,30,200.0,21.0,2.1,11.0,30.0,17.78,0.0
2018,11,29,16,45,100.0,10.5,2.05,10.65,15.0,8.96,0.0
2018,11,29,17,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,30,6,45,10.0,1.0,1.3,5.5,0.5,0.0,0.0
2018,11,30,7,0,20.0,2.0,1.3,5.5,1.0,0.0,0.0
2018,11,30,7,15,21.0,11.5,1.45,6.3,11.5,23.18,0.0
2018,11,30,7,30,22.0,21.0,1.6,7.1,22.0,45.76,19.19
2018,11,30,7,45,20.5,37.0,1.8,7.9,39.0,57.78,42.62
2018,11,30,8,0,19.0,53.0,2.0,8.7,56.0,73.92,57.93
2018,11,30,8,15,29.5,69.5,2.15,9.15,75.5,97.81,79.38
2018,11,30,8,30,40.0,86.0,2.3,9.6,95.0,120.97,99.87
2018,11,30,8,45,122.0,101.0,2.5,10.1,136.0,202.65,171.25
2018,11,30,9,0,204.0,116.0,2.7,10.6,177.0,284.19,240.5
2018,11,30,9,15,287.5,122.0,2.7,11.0,219.5,339.9,286.89
2018,11,30,9,30,371.0,128.0,2.7,11.4,262.0,407.43,341.33
2018,11,30,9,45,442.5,127.0,2.7,11.8,300.0,441.89,367.99
2018,11,30,10,0,514.0,126.0,2.7,12.2,338.0,472.42,390.89
2018,11,30,10,15,631.0,109.0,2.7,12.6,385.0,515.73,423.48
2018,11,30,10,30,748.0,92.0,2.7,13.0,432.0,544.92,443.9
2018,11,30,10,45,796.0,86.0,2.7,13.35,460.0,538.76,435.89
2018,11,30,11,0,844.0,80.0,2.7,13.7,488.0,528.73,424.47
2018,11,30,11,15,796.0,93.0,2.7,13.9,484.5,485.89,387.38
2018,11,30,11,30,748.0,106.0,2.7,14.1,481.0,442.75,349.95
2018,11,30,11,45,817.0,90.5,2.7,14.3,502.0,423.15,329.42
2018,11,30,12,0,886.0,75.0,2.7,14.5,523.0,396.6,301.93
2018,11,30,12,15,887.5,73.0,2.7,14.6,518.5,353.35,261.58
2018,11,30,12,30,889.0,71.0,2.7,14.7,514.0,308.23,219.31
2018,11,30,12,45,888.5,69.0,2.75,14.75,502.5,260.95,175.63
2018,11,30,13,0,888.0,67.0,2.8,14.8,491.0,212.31,132.36
2018,11,30,13,15,879.5,66.0,2.7,14.8,472.0,162.31,92.36
2018,11,30,13,30,871.0,65.0,2.6,14.8,453.0,112.09,60.71
2018,11,30,13,45,857.5,63.5,2.55,14.8,427.0,61.42,48.9
2018,11,30,14,0,844.0,62.0,2.5,14.8,401.0,58.87,46.77
2018,11,30,14,15,824.0,60.0,2.4,14.6,369.0,51.3,40.17
2018,11,30,14,30,804.0,58.0,2.3,14.4,337.0,49.88,39.0
2018,11,30,14,45,775.0,55.5,2.15,14.25,300.5,47.99,37.38
2018,11,30,15,0,746.0,53.0,2.0,14.1,264.0,46.14,35.75
2018,11,30,15,15,701.5,49.5,2.0,14.1,224.0,43.37,33.2
2018,11,30,15,30,657.0,46.0,2.0,14.1,184.0,40.66,30.6
2018,11,30,15,45,586.0,40.5,1.5,12.7,143.0,36.07,26.39
2018,11,30,16,0,515.0,35.0,1.0,11.3,102.0,31.54,21.98
2018,11,30,16,15,385.0,27.5,1.05,10.75,67.0,22.88,12.64
2018,11,30,16,30,255.0,20.0,1.1,10.2,32.0,16.93,0.0
2018,11,30,16,45,127.5,10.0,1.15,9.6,16.0,8.54,0.0
2018,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,1,6,45,1.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,12,1,7,0,2.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,1,7,15,2.0,1.5,2.85,9.25,1.5,2.55,0.0
2018,12,1,7,30,2.0,3.0,3.0,9.6,3.0,3.82,0.0
2018,12,1,7,45,1.0,5.0,3.15,10.0,5.0,4.76,0.0
2018,12,1,8,0,0.0,7.0,3.3,10.4,7.0,5.74,0.0
2018,12,1,8,15,0.0,10.0,3.2,10.6,10.0,8.21,1.43
2018,12,1,8,30,0.0,13.0,3.1,10.8,13.0,10.68,3.63
2018,12,1,8,45,1.5,31.5,3.05,11.0,32.0,27.0,17.9
2018,12,1,9,0,3.0,50.0,3.0,11.2,51.0,43.39,32.15
2018,12,1,9,15,2.0,69.0,3.25,11.4,69.5,58.9,45.46
2018,12,1,9,30,1.0,88.0,3.5,11.6,88.0,75.6,59.67
2018,12,1,9,45,10.0,112.0,3.75,11.8,116.0,103.46,83.5
2018,12,1,10,0,19.0,136.0,4.0,12.0,144.0,130.76,106.55
2018,12,1,10,15,169.0,148.0,4.15,12.15,224.0,248.37,206.99
2018,12,1,10,30,319.0,160.0,4.3,12.3,304.0,349.11,289.91
2018,12,1,10,45,468.0,143.0,4.45,12.4,363.5,410.78,339.01
2018,12,1,11,0,617.0,126.0,4.6,12.5,423.0,456.95,374.01
2018,12,1,11,15,404.5,148.0,4.7,12.65,344.5,344.05,280.56
2018,12,1,11,30,192.0,170.0,4.8,12.8,266.0,242.44,196.71
2018,12,1,11,45,501.5,129.0,4.9,12.9,381.0,324.93,259.59
2018,12,1,12,0,811.0,88.0,5.0,13.0,496.0,379.99,294.81
2018,12,1,12,15,576.5,125.0,4.95,13.1,414.0,295.63,226.28
2018,12,1,12,30,342.0,162.0,4.9,13.2,332.0,227.12,173.57
2018,12,1,12,45,261.5,168.5,4.9,13.25,296.5,191.72,145.33
2018,12,1,13,0,181.0,175.0,4.9,13.3,261.0,166.57,126.93
2018,12,1,13,15,415.5,141.5,4.8,13.3,328.5,152.9,105.56
2018,12,1,13,30,650.0,108.0,4.7,13.3,396.0,118.83,74.07
2018,12,1,13,45,571.0,114.5,4.65,13.25,357.0,83.09,68.43
2018,12,1,14,0,492.0,121.0,4.6,13.2,318.0,85.35,70.58
2018,12,1,14,15,626.5,94.0,4.5,13.05,324.0,69.87,56.96
2018,12,1,14,30,761.0,67.0,4.4,12.9,330.0,56.65,45.28
2018,12,1,14,45,726.5,64.5,4.3,12.75,293.5,54.95,43.82
2018,12,1,15,0,692.0,62.0,4.2,12.6,257.0,48.95,38.46
2018,12,1,15,15,643.5,57.0,4.2,12.6,217.0,45.41,35.2
2018,12,1,15,30,595.0,52.0,4.2,12.6,177.0,41.89,31.86
2018,12,1,15,45,518.5,46.5,3.5,11.7,137.5,37.85,28.04
2018,12,1,16,0,442.0,41.0,2.8,10.8,98.0,33.93,24.05
2018,12,1,16,15,316.5,31.0,2.65,10.2,64.0,25.9,14.95
2018,12,1,16,30,191.0,21.0,2.5,9.6,30.0,17.82,0.0
2018,12,1,16,45,95.5,10.5,2.3,9.0,15.0,8.96,0.0
2018,12,1,17,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,4.25,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,3.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,12,2,6,45,13.0,1.5,0.5,3.75,1.0,0.0,0.0
2018,12,2,7,0,26.0,3.0,0.5,3.7,2.0,0.0,0.0
2018,12,2,7,15,179.0,13.5,0.55,3.9,23.0,124.71,0.0
2018,12,2,7,30,332.0,24.0,0.6,4.1,44.0,273.32,99.88
2018,12,2,7,45,446.5,31.0,0.6,4.3,81.5,374.15,297.73
2018,12,2,8,0,561.0,38.0,0.6,4.5,119.0,452.34,373.46
2018,12,2,8,15,627.5,42.0,0.55,4.95,160.0,504.94,418.8
2018,12,2,8,30,694.0,46.0,0.5,5.4,201.0,554.81,458.93
2018,12,2,8,45,736.5,49.0,0.4,5.9,241.0,584.38,480.63
2018,12,2,9,0,779.0,52.0,0.3,6.4,281.0,610.83,498.68
2018,12,2,9,15,804.0,54.5,0.35,6.95,316.5,621.52,505.46
2018,12,2,9,30,829.0,57.0,0.4,7.5,352.0,628.77,509.25
2018,12,2,9,45,845.0,60.0,0.45,8.1,383.0,622.2,502.39
2018,12,2,10,0,861.0,63.0,0.5,8.7,414.0,617.48,496.59
2018,12,2,10,15,874.5,63.5,0.65,9.15,438.5,604.78,486.02
2018,12,2,10,30,888.0,64.0,0.8,9.6,463.0,588.66,472.4
2018,12,2,10,45,896.5,65.0,0.95,10.0,481.0,566.87,453.95
2018,12,2,11,0,905.0,66.0,1.1,10.4,499.0,541.85,432.32
2018,12,2,11,15,909.5,66.5,1.2,10.75,509.5,511.19,405.36
2018,12,2,11,30,914.0,67.0,1.3,11.1,520.0,477.7,375.41
2018,12,2,11,45,916.0,66.5,1.4,11.45,523.0,439.51,340.91
2018,12,2,12,0,918.0,66.0,1.5,11.8,526.0,398.96,303.61
2018,12,2,12,15,917.0,65.5,1.55,11.95,521.5,355.26,263.06
2018,12,2,12,30,916.0,65.0,1.6,12.1,517.0,309.77,220.53
2018,12,2,12,45,896.0,67.5,1.7,12.2,501.0,260.98,176.28
2018,12,2,13,0,876.0,70.0,1.8,12.3,485.0,212.44,133.86
2018,12,2,13,15,883.0,66.0,1.75,12.25,470.0,162.67,93.25
2018,12,2,13,30,890.0,62.0,1.7,12.2,455.0,111.21,59.89
2018,12,2,13,45,876.0,60.5,1.7,12.1,429.0,59.73,47.94
2018,12,2,14,0,862.0,59.0,1.7,12.0,403.0,56.9,45.56
2018,12,2,14,15,842.0,57.0,1.5,11.6,370.5,54.93,43.95
2018,12,2,14,30,822.0,55.0,1.3,11.2,338.0,47.73,37.61
2018,12,2,14,45,769.0,55.0,1.1,10.8,297.0,47.57,37.56
2018,12,2,15,0,716.0,55.0,0.9,10.4,256.0,47.6,37.65
2018,12,2,15,15,647.5,51.0,0.9,10.4,212.0,44.31,34.59
2018,12,2,15,30,579.0,47.0,0.9,10.4,168.0,37.75,28.5
2018,12,2,15,45,559.5,40.0,0.9,9.65,135.5,35.52,26.25
2018,12,2,16,0,540.0,33.0,0.9,8.9,103.0,29.78,20.64
2018,12,2,16,15,406.0,26.0,0.9,8.5,67.0,23.6,13.2
2018,12,2,16,30,272.0,19.0,0.9,8.1,31.0,16.05,0.0
2018,12,2,16,45,136.0,9.5,0.95,7.75,15.5,8.11,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,3.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,3,6,45,6.5,0.5,1.2,0.9,0.5,0.0,0.0
2018,12,3,7,0,13.0,1.0,1.2,0.9,1.0,0.0,0.0
2018,12,3,7,15,13.0,5.5,1.35,1.7,6.0,12.89,0.0
2018,12,3,7,30,13.0,10.0,1.5,2.5,11.0,20.25,0.24
2018,12,3,7,45,52.5,21.0,1.65,3.3,28.0,73.16,55.9
2018,12,3,8,0,92.0,32.0,1.8,4.1,45.0,112.74,93.76
2018,12,3,8,15,46.0,42.0,1.85,4.75,48.5,80.56,66.04
2018,12,3,8,30,0.0,52.0,1.9,5.4,52.0,43.93,33.09
2018,12,3,8,45,18.0,78.0,1.95,6.0,83.0,89.79,73.87
2018,12,3,9,0,36.0,104.0,2.0,6.6,114.0,130.0,109.01
2018,12,3,9,15,103.0,123.5,1.95,7.4,158.5,205.48,174.43
2018,12,3,9,30,170.0,143.0,1.9,8.2,203.0,266.19,225.38
2018,12,3,9,45,440.0,116.0,1.9,9.0,290.0,426.54,358.64
2018,12,3,10,0,710.0,89.0,1.9,9.8,377.0,558.96,462.01
2018,12,3,10,15,794.0,77.0,1.95,10.05,417.0,574.89,471.71
2018,12,3,10,30,878.0,65.0,2.0,10.3,457.0,583.18,475.78
2018,12,3,10,45,802.5,84.5,2.1,10.55,453.5,538.45,437.8
2018,12,3,11,0,727.0,104.0,2.2,10.8,450.0,491.08,397.92
2018,12,3,11,15,580.0,141.0,2.25,10.95,421.0,425.99,343.95
2018,12,3,11,30,433.0,178.0,2.3,11.1,392.0,362.83,291.87
2018,12,3,11,45,438.5,177.5,2.35,11.2,395.5,341.55,272.39
2018,12,3,12,0,444.0,177.0,2.4,11.3,399.0,318.72,251.07
2018,12,3,12,15,551.5,150.0,2.4,11.35,423.0,305.15,234.32
2018,12,3,12,30,659.0,123.0,2.4,11.4,447.0,284.23,209.91
2018,12,3,12,45,646.0,123.5,2.4,11.5,435.0,244.92,174.06
2018,12,3,13,0,633.0,124.0,2.4,11.6,423.0,205.83,139.75
2018,12,3,13,15,640.0,116.5,2.4,11.65,408.5,163.38,104.81
2018,12,3,13,30,647.0,109.0,2.4,11.7,394.0,119.75,75.2
2018,12,3,13,45,560.0,118.5,2.35,11.7,355.0,86.43,71.76
2018,12,3,14,0,473.0,128.0,2.3,11.7,316.0,89.83,74.93
2018,12,3,14,15,390.5,126.5,2.15,11.5,273.5,88.69,74.07
2018,12,3,14,30,308.0,125.0,2.0,11.3,231.0,90.54,75.86
2018,12,3,14,45,193.5,111.0,1.9,11.05,175.0,80.5,67.02
2018,12,3,15,0,79.0,97.0,1.8,10.8,119.0,72.86,60.23
2018,12,3,15,15,39.5,74.5,1.8,10.8,85.5,58.78,47.49
2018,12,3,15,30,0.0,52.0,1.8,10.8,52.0,42.54,32.7
2018,12,3,15,45,0.0,39.5,1.7,9.7,39.5,32.61,23.61
2018,12,3,16,0,0.0,27.0,1.6,8.6,27.0,22.29,14.04
2018,12,3,16,15,20.5,19.0,1.6,8.2,20.0,15.77,6.91
2018,12,3,16,30,41.0,11.0,1.6,7.8,13.0,8.94,0.0
2018,12,3,16,45,20.5,5.5,1.6,7.4,6.5,4.69,0.0
2018,12,3,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.5,2.95,5.25,3.5,2.99,0.0
2018,12,4,7,30,0.0,7.0,3.1,5.5,7.0,5.75,0.0
2018,12,4,7,45,0.0,12.0,3.2,5.75,12.0,9.86,2.35
2018,12,4,8,0,0.0,17.0,3.3,6.0,17.0,13.99,6.38
2018,12,4,8,15,0.0,21.5,3.35,6.5,21.5,17.7,9.8
2018,12,4,8,30,0.0,26.0,3.4,7.0,26.0,21.42,13.17
2018,12,4,8,45,0.0,42.0,3.4,7.5,42.0,34.71,24.88
2018,12,4,9,0,0.0,58.0,3.4,8.0,58.0,48.04,36.54
2018,12,4,9,15,1.5,75.5,3.45,8.75,76.0,64.99,51.22
2018,12,4,9,30,3.0,93.0,3.5,9.5,94.0,81.99,65.75
2018,12,4,9,45,4.0,107.0,3.6,10.2,108.5,95.03,76.67
2018,12,4,10,0,5.0,121.0,3.7,10.9,123.0,107.82,87.25
2018,12,4,10,15,2.5,94.5,3.65,11.35,95.5,80.87,63.97
2018,12,4,10,30,0.0,68.0,3.6,11.8,68.0,56.38,42.85
2018,12,4,10,45,0.0,72.0,3.5,12.2,72.0,59.72,45.59
2018,12,4,11,0,0.0,76.0,3.4,12.6,76.0,63.07,48.31
2018,12,4,11,15,0.0,78.5,3.25,12.85,78.5,65.17,50.0
2018,12,4,11,30,0.0,81.0,3.1,13.1,81.0,67.26,51.69
2018,12,4,11,45,1.0,93.0,2.95,13.3,93.5,77.67,60.41
2018,12,4,12,0,2.0,105.0,2.8,13.5,106.0,87.82,68.86
2018,12,4,12,15,5.0,131.0,2.6,13.55,133.5,109.58,86.98
2018,12,4,12,30,8.0,157.0,2.4,13.6,161.0,130.13,103.92
2018,12,4,12,45,7.0,152.0,2.15,13.65,155.5,124.7,99.37
2018,12,4,13,0,6.0,147.0,1.9,13.7,150.0,119.4,95.01
2018,12,4,13,15,5.0,139.5,1.7,13.55,142.0,112.38,89.33
2018,12,4,13,30,4.0,132.0,1.5,13.4,134.0,105.51,83.83
2018,12,4,13,45,2.5,120.5,1.35,13.25,121.5,95.98,79.69
2018,12,4,14,0,1.0,109.0,1.2,13.1,109.0,87.33,72.25
2018,12,4,14,15,0.5,100.5,1.3,12.65,100.5,80.76,66.69
2018,12,4,14,30,0.0,92.0,1.4,12.2,92.0,74.12,61.0
2018,12,4,14,45,0.0,85.0,1.5,11.7,85.0,68.49,56.14
2018,12,4,15,0,0.0,78.0,1.6,11.2,78.0,62.79,51.13
2018,12,4,15,15,0.0,63.5,1.6,11.2,63.5,51.62,41.0
2018,12,4,15,30,0.0,49.0,1.6,11.2,49.0,40.3,30.64
2018,12,4,15,45,0.0,38.5,1.5,10.2,38.5,31.84,22.88
2018,12,4,16,0,0.0,28.0,1.4,9.2,28.0,23.13,14.73
2018,12,4,16,15,0.0,18.5,1.45,8.8,18.5,15.26,6.44
2018,12,4,16,30,0.0,9.0,1.5,8.4,9.0,7.4,0.0
2018,12,4,16,45,0.0,4.5,1.5,8.05,4.5,3.84,0.0
2018,12,4,17,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,5,7,15,45.0,6.0,2.75,7.0,8.5,33.31,0.0
2018,12,5,7,30,90.0,12.0,2.8,7.1,17.0,90.98,0.0
2018,12,5,7,45,239.5,23.0,2.85,7.2,52.0,225.69,176.68
2018,12,5,8,0,389.0,34.0,2.9,7.3,87.0,338.16,283.24
2018,12,5,8,15,224.5,28.0,2.9,7.5,61.0,215.0,183.03
2018,12,5,8,30,60.0,22.0,2.9,7.7,35.0,70.12,57.15
2018,12,5,8,45,30.0,32.5,2.9,7.9,39.0,54.14,42.71
2018,12,5,9,0,0.0,43.0,2.9,8.1,43.0,35.53,25.58
2018,12,5,9,15,3.0,75.0,2.85,8.5,76.0,65.56,51.83
2018,12,5,9,30,6.0,107.0,2.8,8.9,109.0,98.07,79.84
2018,12,5,9,45,34.0,124.0,2.75,9.25,137.5,139.31,115.49
2018,12,5,10,0,62.0,141.0,2.7,9.6,166.0,171.28,142.6
2018,12,5,10,15,140.5,162.0,2.7,10.05,223.0,246.05,205.49
2018,12,5,10,30,219.0,183.0,2.7,10.5,280.0,304.87,253.26
2018,12,5,10,45,115.5,156.5,2.7,10.9,208.0,212.01,174.73
2018,12,5,11,0,12.0,130.0,2.7,11.3,136.0,115.71,93.11
2018,12,5,11,15,6.0,119.5,2.65,11.65,122.5,102.86,82.14
2018,12,5,11,30,0.0,109.0,2.6,12.0,109.0,90.78,71.81
2018,12,5,11,45,28.0,139.5,2.55,12.4,153.5,129.82,104.16
2018,12,5,12,0,56.0,170.0,2.5,12.8,198.0,162.57,130.41
2018,12,5,12,15,199.5,176.0,2.4,12.95,273.5,212.21,167.06
2018,12,5,12,30,343.0,182.0,2.3,13.1,349.0,241.63,184.6
2018,12,5,12,45,373.0,174.0,2.2,13.3,352.0,220.82,164.0
2018,12,5,13,0,403.0,166.0,2.1,13.5,355.0,195.92,140.65
2018,12,5,13,15,259.0,172.0,2.05,13.45,291.5,158.02,116.11
2018,12,5,13,30,115.0,178.0,2.0,13.4,228.0,136.58,106.06
2018,12,5,13,45,142.0,168.5,1.95,13.35,227.0,120.17,100.84
2018,12,5,14,0,169.0,159.0,1.9,13.3,226.0,113.9,95.55
2018,12,5,14,15,95.5,129.5,1.8,13.1,167.0,95.09,79.22
2018,12,5,14,30,22.0,100.0,1.7,12.9,108.0,77.98,64.25
2018,12,5,14,45,13.5,76.5,1.6,12.7,81.0,62.43,50.51
2018,12,5,15,0,5.0,53.0,1.5,12.5,54.0,43.91,33.97
2018,12,5,15,15,6.0,50.5,1.5,12.5,51.5,41.84,32.05
2018,12,5,15,30,7.0,48.0,1.5,12.5,49.0,39.59,29.84
2018,12,5,15,45,4.5,38.0,1.3,11.45,38.5,31.45,22.4
2018,12,5,16,0,2.0,28.0,1.1,10.4,28.0,23.13,14.65
2018,12,5,16,15,1.0,18.5,1.15,9.95,18.5,15.26,6.37
2018,12,5,16,30,0.0,9.0,1.2,9.5,9.0,7.4,0.0
2018,12,5,16,45,0.0,4.5,1.2,9.05,4.5,3.84,0.0
2018,12,5,17,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,6,7,15,123.5,10.0,1.85,5.0,16.5,85.69,0.0
2018,12,6,7,30,247.0,20.0,2.2,5.5,33.0,207.51,0.0
2018,12,6,7,45,371.0,28.0,2.55,6.0,67.5,318.31,247.04
2018,12,6,8,0,495.0,36.0,2.9,6.5,102.0,410.44,342.52
2018,12,6,8,15,564.0,41.5,2.9,6.95,141.5,456.97,386.66
2018,12,6,8,30,633.0,47.0,2.9,7.4,181.0,510.02,432.78
2018,12,6,8,45,678.0,50.0,2.9,7.85,219.5,541.55,459.29
2018,12,6,9,0,723.0,53.0,2.9,8.3,258.0,570.03,481.91
2018,12,6,9,15,754.5,55.5,2.85,8.9,294.0,585.67,492.68
2018,12,6,9,30,786.0,58.0,2.8,9.5,330.0,597.9,500.03
2018,12,6,9,45,807.5,59.5,2.75,10.1,360.5,598.89,498.02
2018,12,6,10,0,829.0,61.0,2.7,10.7,391.0,596.34,492.91
2018,12,6,10,15,842.5,62.5,2.65,11.2,415.5,581.33,478.07
2018,12,6,10,30,856.0,64.0,2.6,11.7,440.0,567.47,463.79
2018,12,6,10,45,864.5,65.0,2.5,12.2,458.0,546.93,443.83
2018,12,6,11,0,873.0,66.0,2.4,12.7,476.0,523.26,421.1
2018,12,6,11,15,878.0,66.5,2.35,12.95,487.0,494.3,394.37
2018,12,6,11,30,883.0,67.0,2.3,13.2,498.0,462.56,364.9
2018,12,6,11,45,884.5,67.5,2.25,13.5,501.5,426.72,331.52
2018,12,6,12,0,886.0,68.0,2.2,13.8,505.0,388.59,295.66
2018,12,6,12,15,884.5,67.5,2.25,13.95,501.0,346.43,256.36
2018,12,6,12,30,883.0,67.0,2.3,14.1,497.0,302.6,215.27
2018,12,6,12,45,878.5,66.5,2.3,14.25,486.0,256.57,172.7
2018,12,6,13,0,874.0,66.0,2.3,14.4,475.0,209.5,130.83
2018,12,6,13,15,866.0,64.5,2.3,14.4,456.5,160.35,91.41
2018,12,6,13,30,858.0,63.0,2.3,14.4,438.0,110.94,59.89
2018,12,6,13,45,844.5,62.0,2.3,14.45,413.0,61.74,49.28
2018,12,6,14,0,831.0,61.0,2.3,14.5,388.0,51.92,40.7
2018,12,6,14,15,811.5,59.0,2.2,14.35,357.5,50.48,39.5
2018,12,6,14,30,792.0,57.0,2.1,14.2,327.0,49.05,38.31
2018,12,6,14,45,763.5,54.0,2.0,14.05,291.0,46.75,36.31
2018,12,6,15,0,735.0,51.0,1.9,13.9,255.0,44.47,34.28
2018,12,6,15,15,691.0,48.0,1.9,13.9,216.5,42.09,32.07
2018,12,6,15,30,647.0,45.0,1.9,13.9,178.0,39.79,29.83
2018,12,6,15,45,578.0,39.5,1.45,12.4,138.5,35.2,25.61
2018,12,6,16,0,509.0,34.0,1.0,10.9,99.0,30.65,21.16
2018,12,6,16,15,371.0,26.0,1.05,10.45,63.5,21.58,11.28
2018,12,6,16,30,233.0,18.0,1.1,10.0,28.0,15.11,0.0
2018,12,6,16,45,116.5,9.0,1.15,9.55,14.0,7.68,0.0
2018,12,6,17,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,7,15,53.0,9.5,0.85,4.75,12.0,41.13,0.0
2018,12,7,7,30,106.0,19.0,0.8,5.1,24.0,114.86,0.0
2018,12,7,7,45,164.0,32.0,0.75,5.5,49.0,187.4,141.8
2018,12,7,8,0,222.0,45.0,0.7,5.9,74.0,238.55,197.39
2018,12,7,8,15,264.5,58.0,0.75,6.25,104.5,280.27,235.76
2018,12,7,8,30,307.0,71.0,0.8,6.6,135.0,321.45,271.8
2018,12,7,8,45,448.5,71.0,0.8,6.95,186.0,416.18,350.73
2018,12,7,9,0,590.0,71.0,0.8,7.3,237.0,506.28,422.32
2018,12,7,9,15,539.0,87.0,0.8,7.6,253.5,482.93,401.6
2018,12,7,9,30,488.0,103.0,0.8,7.9,270.0,452.26,375.96
2018,12,7,9,45,468.5,116.5,0.75,8.25,289.0,443.64,367.23
2018,12,7,10,0,449.0,130.0,0.7,8.6,308.0,433.26,356.77
2018,12,7,10,15,465.5,135.5,0.7,9.15,330.0,434.49,355.76
2018,12,7,10,30,482.0,141.0,0.7,9.7,352.0,433.18,352.42
2018,12,7,10,45,612.0,118.5,0.75,10.2,397.5,468.8,378.21
2018,12,7,11,0,742.0,96.0,0.8,10.7,443.0,489.37,390.83
2018,12,7,11,15,819.0,81.5,0.8,11.4,472.5,482.6,380.97
2018,12,7,11,30,896.0,67.0,0.8,12.1,502.0,468.16,364.48
2018,12,7,11,45,898.5,67.0,0.75,12.85,506.0,431.83,330.63
2018,12,7,12,0,901.0,67.0,0.7,13.6,510.0,393.11,294.52
2018,12,7,12,15,900.0,66.5,0.75,14.0,506.0,350.57,255.73
2018,12,7,12,30,899.0,66.0,0.8,14.4,502.0,306.26,215.0
2018,12,7,12,45,895.0,65.5,0.85,14.85,491.0,259.69,172.64
2018,12,7,13,0,891.0,65.0,0.9,15.3,480.0,211.99,130.8
2018,12,7,13,15,882.0,64.0,0.95,15.35,461.5,162.33,91.56
2018,12,7,13,30,873.0,63.0,1.0,15.4,443.0,112.47,60.12
2018,12,7,13,45,859.5,62.0,1.05,15.4,418.0,62.52,49.75
2018,12,7,14,0,846.0,61.0,1.1,15.4,393.0,58.09,46.0
2018,12,7,14,15,825.5,59.0,1.05,15.2,362.0,50.64,39.52
2018,12,7,14,30,805.0,57.0,1.0,15.0,331.0,49.19,38.33
2018,12,7,14,45,775.5,54.5,0.95,14.8,295.0,47.28,36.69
2018,12,7,15,0,746.0,52.0,0.9,14.6,259.0,45.4,35.03
2018,12,7,15,15,702.0,48.5,0.9,14.6,219.5,42.61,32.46
2018,12,7,15,30,658.0,45.0,0.9,14.6,180.0,39.87,29.83
2018,12,7,15,45,533.5,42.0,0.9,13.2,135.5,34.21,24.66
2018,12,7,16,0,409.0,39.0,0.9,11.8,91.0,32.12,22.35
2018,12,7,16,15,301.0,28.0,0.9,11.4,58.5,23.2,12.47
2018,12,7,16,30,193.0,17.0,0.9,11.0,26.0,14.13,0.0
2018,12,7,16,45,96.5,8.5,0.95,10.6,13.0,7.26,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,8,7,15,127.5,10.0,1.0,4.2,16.0,87.78,0.0
2018,12,8,7,30,255.0,20.0,1.0,4.7,32.0,208.62,0.0
2018,12,8,7,45,382.0,27.5,0.95,5.2,66.5,323.78,242.37
2018,12,8,8,0,509.0,35.0,0.9,5.7,101.0,408.08,335.25
2018,12,8,8,15,579.5,40.5,1.05,6.2,141.0,464.35,386.82
2018,12,8,8,30,650.0,46.0,1.2,6.7,181.0,518.38,433.35
2018,12,8,8,45,694.5,49.5,1.35,7.2,220.0,550.18,460.25
2018,12,8,9,0,739.0,53.0,1.5,7.7,259.0,578.94,483.4
2018,12,8,9,15,770.0,56.0,1.65,8.4,295.5,594.85,495.04
2018,12,8,9,30,801.0,59.0,1.8,9.1,332.0,607.3,503.29
2018,12,8,9,45,824.0,60.5,1.95,9.8,363.5,609.16,502.81
2018,12,8,10,0,847.0,62.0,2.1,10.5,395.0,607.37,499.12
2018,12,8,10,15,855.0,64.5,2.15,11.0,418.5,594.02,485.94
2018,12,8,10,30,863.0,67.0,2.2,11.5,442.0,573.92,467.41
2018,12,8,10,45,861.5,70.5,2.3,12.0,458.0,553.4,448.24
2018,12,8,11,0,860.0,74.0,2.4,12.5,474.0,526.67,423.9
2018,12,8,11,15,857.0,76.5,2.4,12.8,483.0,495.59,395.71
2018,12,8,11,30,854.0,79.0,2.4,13.1,492.0,462.18,365.16
2018,12,8,11,45,879.5,74.0,2.4,13.35,502.0,430.94,335.42
2018,12,8,12,0,905.0,69.0,2.4,13.6,512.0,396.56,302.2
2018,12,8,12,15,900.0,69.5,2.35,13.7,507.5,353.51,262.02
2018,12,8,12,30,895.0,70.0,2.3,13.8,503.0,308.98,220.32
2018,12,8,12,45,882.5,71.0,2.3,13.85,490.0,261.92,177.22
2018,12,8,13,0,870.0,72.0,2.3,13.9,477.0,210.33,131.99
2018,12,8,13,15,797.0,83.5,2.25,13.85,443.0,163.21,96.9
2018,12,8,13,30,724.0,95.0,2.2,13.8,409.0,116.63,68.91
2018,12,8,13,45,775.5,81.0,2.15,13.8,400.0,69.99,56.71
2018,12,8,14,0,827.0,67.0,2.1,13.8,391.0,56.49,44.87
2018,12,8,14,15,806.0,65.0,1.9,13.55,360.0,55.12,43.78
2018,12,8,14,30,785.0,63.0,1.7,13.3,329.0,53.79,42.69
2018,12,8,14,45,754.5,60.0,1.5,13.05,293.0,51.6,40.8
2018,12,8,15,0,724.0,57.0,1.3,12.8,257.0,49.43,38.89
2018,12,8,15,15,678.0,52.5,1.3,12.8,217.5,45.9,35.63
2018,12,8,15,30,632.0,48.0,1.3,12.8,178.0,42.39,32.3
2018,12,8,15,45,558.0,43.0,1.15,11.45,138.5,35.17,25.7
2018,12,8,16,0,484.0,38.0,1.0,10.1,99.0,31.52,21.99
2018,12,8,16,15,345.0,28.5,1.05,9.6,63.5,23.76,13.02
2018,12,8,16,30,206.0,19.0,1.1,9.1,28.0,16.0,0.0
2018,12,8,16,45,103.0,9.5,1.15,8.65,14.0,8.11,0.0
2018,12,8,17,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,9,7,15,0.0,4.0,0.75,4.6,4.0,3.41,0.0
2018,12,9,7,30,0.0,8.0,0.7,4.8,8.0,6.58,0.0
2018,12,9,7,45,0.0,17.5,0.7,4.95,17.5,14.43,5.36
2018,12,9,8,0,0.0,27.0,0.7,5.1,27.0,22.3,13.46
2018,12,9,8,15,0.0,37.0,0.9,5.4,37.0,30.59,21.08
2018,12,9,8,30,0.0,47.0,1.1,5.7,47.0,39.3,28.96
2018,12,9,8,45,0.5,60.0,1.3,6.05,60.0,51.72,40.01
2018,12,9,9,0,1.0,73.0,1.5,6.4,73.0,63.94,50.76
2018,12,9,9,15,2.5,87.0,1.5,6.7,87.5,77.66,62.71
2018,12,9,9,30,4.0,101.0,1.5,7.0,102.0,91.14,74.31
2018,12,9,9,45,8.5,107.0,1.55,7.35,110.0,98.31,80.4
2018,12,9,10,0,13.0,113.0,1.6,7.7,118.0,105.45,86.38
2018,12,9,10,15,9.5,98.0,1.6,7.9,102.0,88.33,71.38
2018,12,9,10,30,6.0,83.0,1.6,8.1,86.0,72.47,57.53
2018,12,9,10,45,4.0,80.5,1.65,8.3,82.5,68.99,54.39
2018,12,9,11,0,2.0,78.0,1.7,8.5,79.0,65.76,51.48
2018,12,9,11,15,2.0,90.0,1.85,8.5,91.0,75.81,60.07
2018,12,9,11,30,2.0,102.0,2.0,8.5,103.0,85.79,68.56
2018,12,9,11,45,1.0,74.0,2.1,8.5,74.5,61.81,47.94
2018,12,9,12,0,0.0,46.0,2.2,8.5,46.0,38.07,27.47
2018,12,9,12,15,0.5,70.0,2.2,8.45,70.0,58.22,44.9
2018,12,9,12,30,1.0,94.0,2.2,8.4,94.0,78.15,62.03
2018,12,9,12,45,4.0,118.0,2.25,8.35,119.5,97.68,78.66
2018,12,9,13,0,7.0,142.0,2.3,8.3,145.0,115.81,94.02
2018,12,9,13,15,3.5,107.0,2.2,8.25,108.5,87.86,70.37
2018,12,9,13,30,0.0,72.0,2.1,8.2,72.0,59.72,46.4
2018,12,9,13,45,10.0,75.0,2.05,8.15,79.0,62.39,51.19
2018,12,9,14,0,20.0,78.0,2.0,8.1,86.0,63.25,52.05
2018,12,9,14,15,12.0,85.5,1.9,7.95,90.0,69.91,58.18
2018,12,9,14,30,4.0,93.0,1.8,7.8,94.0,74.8,62.7
2018,12,9,14,45,7.5,77.5,1.65,7.65,79.5,63.07,52.12
2018,12,9,15,0,11.0,62.0,1.5,7.5,65.0,51.12,41.26
2018,12,9,15,15,5.5,57.0,1.5,7.5,58.5,46.84,37.27
2018,12,9,15,30,0.0,52.0,1.5,7.5,52.0,42.5,33.11
2018,12,9,15,45,0.0,36.5,1.15,6.95,36.5,30.18,21.7
2018,12,9,16,0,0.0,21.0,0.8,6.4,21.0,17.31,9.76
2018,12,9,16,15,5.0,14.5,0.8,6.15,14.5,12.26,4.13
2018,12,9,16,30,10.0,8.0,0.8,5.9,8.0,6.85,0.0
2018,12,9,16,45,5.0,4.0,0.75,5.7,4.0,3.41,0.0
2018,12,9,17,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
