Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,20,7,15,9.0,1.5,1.8,5.2,1.5,0.0,0.0
2018,12,20,7,30,18.0,3.0,1.7,5.3,3.0,13.75,0.0
2018,12,20,7,45,76.0,9.5,1.65,5.35,16.5,75.74,29.94
2018,12,20,8,0,134.0,16.0,1.6,5.4,30.0,137.86,110.38
2018,12,20,8,15,67.0,15.5,1.55,5.6,22.5,78.11,63.2
2018,12,20,8,30,0.0,15.0,1.5,5.8,15.0,12.33,5.16
2018,12,20,8,45,0.0,16.5,1.45,6.0,16.5,13.57,6.35
2018,12,20,9,0,0.0,18.0,1.4,6.2,18.0,14.81,7.49
2018,12,20,9,15,0.0,19.5,1.35,6.45,19.5,16.05,8.6
2018,12,20,9,30,0.0,21.0,1.3,6.7,21.0,17.3,9.69
2018,12,20,9,45,0.5,53.5,1.25,7.0,53.5,44.58,33.71
2018,12,20,10,0,1.0,86.0,1.2,7.3,86.0,73.11,58.47
2018,12,20,10,15,1.0,98.5,1.2,7.5,98.5,84.06,67.76
2018,12,20,10,30,1.0,111.0,1.2,7.7,111.0,94.86,76.87
2018,12,20,10,45,0.5,122.5,1.2,7.9,122.5,104.3,84.76
2018,12,20,11,0,0.0,134.0,1.2,8.1,134.0,113.59,92.48
2018,12,20,11,15,0.5,134.0,1.2,8.2,134.0,113.09,91.92
2018,12,20,11,30,1.0,134.0,1.2,8.3,134.0,112.67,91.46
2018,12,20,11,45,1.5,126.5,1.2,8.4,127.0,105.97,85.69
2018,12,20,12,0,2.0,119.0,1.2,8.5,120.0,99.47,80.11
2018,12,20,12,15,6.0,134.5,1.2,8.55,137.5,112.95,91.45
2018,12,20,12,30,10.0,150.0,1.2,8.6,155.0,125.53,101.88
2018,12,20,12,45,8.0,138.0,1.25,8.65,142.0,114.4,92.48
2018,12,20,13,0,6.0,126.0,1.3,8.7,129.0,103.69,83.52
2018,12,20,13,15,5.0,127.5,1.3,8.7,130.0,103.68,83.65
2018,12,20,13,30,4.0,129.0,1.3,8.7,131.0,103.53,83.69
2018,12,20,13,45,2.5,123.5,1.3,8.7,124.5,98.23,79.38
2018,12,20,14,0,1.0,118.0,1.3,8.7,118.0,93.55,79.08
2018,12,20,14,15,4.5,112.0,1.2,8.65,113.5,88.83,74.97
2018,12,20,14,30,8.0,106.0,1.1,8.6,109.0,84.02,70.75
2018,12,20,14,45,8.0,101.0,1.0,8.55,103.5,79.76,66.98
2018,12,20,15,0,8.0,96.0,0.9,8.5,98.0,75.37,63.02
2018,12,20,15,15,4.5,83.0,0.9,8.5,84.0,65.44,53.96
2018,12,20,15,30,1.0,70.0,0.9,8.5,70.0,55.42,44.68
2018,12,20,15,45,0.5,55.0,0.6,8.2,55.0,43.94,34.02
2018,12,20,16,0,0.0,40.0,0.3,7.9,40.0,32.33,23.13
2018,12,20,16,15,7.0,26.5,0.3,7.8,27.0,21.71,12.38
2018,12,20,16,30,14.0,13.0,0.3,7.7,14.0,10.85,0.0
2018,12,20,16,45,7.0,6.5,0.3,7.55,7.0,5.55,0.0
2018,12,20,17,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,7.35,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,9.15,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,9.15,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,21,7,15,3.0,1.5,0.45,9.1,1.5,0.0,0.0
2018,12,21,7,30,6.0,3.0,0.5,9.2,3.0,6.29,0.0
2018,12,21,7,45,12.5,8.0,0.5,9.25,9.0,16.83,1.4
2018,12,21,8,0,19.0,13.0,0.5,9.3,15.0,27.11,16.98
2018,12,21,8,15,205.0,25.5,0.6,9.55,62.0,198.05,164.36
2018,12,21,8,30,391.0,38.0,0.7,9.8,109.0,336.96,281.29
2018,12,21,8,45,219.0,35.5,0.75,10.05,77.0,205.9,173.3
2018,12,21,9,0,47.0,33.0,0.8,10.3,45.0,65.17,52.0
2018,12,21,9,15,23.5,42.0,0.95,10.65,48.0,51.44,39.75
2018,12,21,9,30,0.0,51.0,1.1,11.0,51.0,42.19,31.07
2018,12,21,9,45,0.0,60.5,1.2,11.35,60.5,50.11,37.84
2018,12,21,10,0,0.0,70.0,1.3,11.7,70.0,58.04,44.54
2018,12,21,10,15,1.0,95.0,1.4,12.05,95.5,80.86,63.89
2018,12,21,10,30,2.0,120.0,1.5,12.4,121.0,103.73,83.03
2018,12,21,10,45,1.0,90.0,1.6,12.7,90.5,75.68,59.11
2018,12,21,11,0,0.0,60.0,1.7,13.0,60.0,49.71,36.95
2018,12,21,11,15,0.0,68.0,1.75,13.25,68.0,56.38,42.57
2018,12,21,11,30,0.0,76.0,1.8,13.5,76.0,63.07,48.16
2018,12,21,11,45,8.5,120.5,1.85,13.8,124.5,103.82,82.25
2018,12,21,12,0,17.0,165.0,1.9,14.1,173.0,143.03,114.43
2018,12,21,12,15,40.0,177.5,1.95,14.2,196.5,160.38,127.96
2018,12,21,12,30,63.0,190.0,2.0,14.3,220.0,172.29,136.68
2018,12,21,12,45,123.0,182.5,2.05,14.4,239.5,175.42,136.55
2018,12,21,13,0,183.0,175.0,2.1,14.5,259.0,171.3,129.99
2018,12,21,13,15,100.5,159.5,2.1,14.45,205.5,136.26,104.61
2018,12,21,13,30,18.0,144.0,2.1,14.4,152.0,115.49,91.34
2018,12,21,13,45,19.0,132.5,2.05,14.35,140.5,105.09,83.18
2018,12,21,14,0,20.0,121.0,2.0,14.3,129.0,95.86,79.45
2018,12,21,14,15,42.5,122.5,1.95,14.1,137.5,93.42,77.48
2018,12,21,14,30,65.0,124.0,1.9,13.9,146.0,93.7,77.87
2018,12,21,14,45,185.5,107.0,1.9,13.7,161.0,77.86,63.98
2018,12,21,15,0,306.0,90.0,1.9,13.5,176.0,65.24,52.84
2018,12,21,15,15,400.5,72.0,1.9,13.5,167.5,53.85,42.61
2018,12,21,15,30,495.0,54.0,1.9,13.5,159.0,42.85,32.63
2018,12,21,15,45,331.5,45.0,1.45,11.95,109.0,35.52,26.02
2018,12,21,16,0,168.0,36.0,1.0,10.4,59.0,27.41,18.53
2018,12,21,16,15,126.5,27.0,1.1,10.1,41.0,20.75,11.5
2018,12,21,16,30,85.0,18.0,1.2,9.8,23.0,13.96,0.0
2018,12,21,16,45,42.5,9.0,1.3,9.5,11.5,7.68,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,22,7,15,22.0,4.0,1.2,2.2,4.5,0.0,0.0
2018,12,22,7,30,44.0,8.0,1.2,2.8,9.0,34.13,0.0
2018,12,22,7,45,61.0,21.0,1.25,3.4,25.5,79.87,24.79
2018,12,22,8,0,78.0,34.0,1.3,4.0,42.0,114.37,89.84
2018,12,22,8,15,109.5,48.5,1.35,4.5,65.5,150.67,125.63
2018,12,22,8,30,141.0,63.0,1.4,5.0,89.0,186.32,158.22
2018,12,22,8,45,183.5,76.5,1.5,5.5,118.0,226.97,194.35
2018,12,22,9,0,226.0,90.0,1.6,6.0,147.0,266.63,228.67
2018,12,22,9,15,175.0,107.5,1.55,6.4,155.5,248.95,212.34
2018,12,22,9,30,124.0,125.0,1.5,6.8,164.0,217.99,184.86
2018,12,22,9,45,185.0,135.5,1.45,7.15,201.0,262.03,222.24
2018,12,22,10,0,246.0,146.0,1.4,7.5,238.0,315.33,265.7
2018,12,22,10,15,248.0,158.5,1.3,7.75,256.5,320.24,267.97
2018,12,22,10,30,250.0,171.0,1.2,8.0,275.0,323.72,269.19
2018,12,22,10,45,314.0,169.0,1.05,8.25,306.0,344.84,284.85
2018,12,22,11,0,378.0,167.0,0.9,8.5,337.0,361.86,296.23
2018,12,22,11,15,440.5,158.5,0.9,8.8,362.0,375.78,304.84
2018,12,22,11,30,503.0,150.0,0.9,9.1,387.0,375.32,301.38
2018,12,22,11,45,432.5,167.5,0.9,9.45,373.0,337.51,268.93
2018,12,22,12,0,362.0,185.0,0.9,9.8,359.0,298.34,236.04
2018,12,22,12,15,269.0,195.0,0.9,10.1,324.0,255.52,201.27
2018,12,22,12,30,176.0,205.0,0.9,10.4,289.0,217.67,171.48
2018,12,22,12,45,134.0,196.5,0.9,10.75,259.5,188.62,148.12
2018,12,22,13,0,92.0,188.0,0.9,11.1,230.0,164.34,129.23
2018,12,22,13,15,55.5,169.5,0.95,11.1,194.5,138.79,109.76
2018,12,22,13,30,19.0,151.0,1.0,11.1,159.0,120.58,96.53
2018,12,22,13,45,65.5,156.5,1.05,11.1,182.5,118.61,94.64
2018,12,22,14,0,112.0,162.0,1.1,11.1,206.0,114.88,97.1
2018,12,22,14,15,86.5,147.0,1.1,11.0,179.5,108.72,91.84
2018,12,22,14,30,61.0,132.0,1.1,10.9,153.0,98.5,82.95
2018,12,22,14,45,68.5,116.0,1.05,10.8,137.0,87.77,73.51
2018,12,22,15,0,76.0,100.0,1.0,10.7,121.0,74.78,61.94
2018,12,22,15,15,95.0,84.0,1.0,10.7,106.5,63.97,52.19
2018,12,22,15,30,114.0,68.0,1.0,10.7,92.0,52.83,41.99
2018,12,22,15,45,95.0,55.5,0.9,9.75,72.5,43.5,33.43
2018,12,22,16,0,76.0,43.0,0.8,8.8,53.0,34.02,24.54
2018,12,22,16,15,55.0,29.5,0.8,8.65,35.5,23.68,14.14
2018,12,22,16,30,34.0,16.0,0.8,8.5,18.0,13.17,0.0
2018,12,22,16,45,17.0,8.0,0.85,8.3,9.0,6.83,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,5.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,12,23,7,15,16.0,3.0,0.35,6.15,3.5,0.0,0.0
2018,12,23,7,30,32.0,6.0,0.3,6.4,7.0,24.97,0.0
2018,12,23,7,45,16.0,15.5,0.25,6.7,16.0,24.09,2.31
2018,12,23,8,0,0.0,25.0,0.2,7.0,25.0,20.66,11.28
2018,12,23,8,15,0.0,37.0,0.2,7.3,37.0,32.09,21.96
2018,12,23,8,30,0.0,49.0,0.2,7.6,49.0,43.2,31.98
2018,12,23,8,45,32.5,66.0,0.25,7.95,74.0,88.2,71.96
2018,12,23,9,0,65.0,83.0,0.3,8.3,99.0,138.45,115.53
2018,12,23,9,15,57.5,92.5,0.3,9.0,108.5,128.94,106.88
2018,12,23,9,30,50.0,102.0,0.3,9.7,118.0,131.1,108.21
2018,12,23,9,45,52.5,114.0,0.35,10.45,132.0,142.4,117.27
2018,12,23,10,0,55.0,126.0,0.4,11.2,146.0,153.22,125.71
2018,12,23,10,15,139.0,147.0,0.65,11.8,203.5,232.05,191.3
2018,12,23,10,30,223.0,168.0,0.9,12.4,261.0,305.5,250.02
2018,12,23,10,45,295.5,160.0,1.15,13.0,289.0,326.06,265.54
2018,12,23,11,0,368.0,152.0,1.4,13.6,317.0,352.26,285.0
2018,12,23,11,15,317.0,174.0,1.45,13.75,319.0,322.69,259.61
2018,12,23,11,30,266.0,196.0,1.5,13.9,321.0,304.0,243.29
2018,12,23,11,45,212.5,199.5,1.55,14.1,300.0,264.23,210.5
2018,12,23,12,0,159.0,203.0,1.6,14.3,279.0,234.42,186.05
2018,12,23,12,15,360.5,167.5,1.6,14.25,339.5,263.76,204.17
2018,12,23,12,30,562.0,132.0,1.6,14.2,400.0,277.56,206.58
2018,12,23,12,45,471.0,148.5,1.65,14.2,370.0,234.53,171.49
2018,12,23,13,0,380.0,165.0,1.7,14.2,340.0,201.36,146.1
2018,12,23,13,15,288.0,175.0,1.65,14.1,305.0,171.75,125.48
2018,12,23,13,30,196.0,185.0,1.6,14.0,270.0,152.43,115.03
2018,12,23,13,45,191.0,171.5,1.6,13.9,250.5,128.69,99.66
2018,12,23,14,0,186.0,158.0,1.6,13.8,231.0,113.5,94.96
2018,12,23,14,15,156.0,143.5,1.55,13.55,201.5,104.11,86.98
2018,12,23,14,30,126.0,129.0,1.5,13.3,172.0,94.52,78.73
2018,12,23,14,45,89.5,111.5,1.45,13.1,140.5,82.82,68.51
2018,12,23,15,0,53.0,94.0,1.4,12.9,109.0,72.8,59.68
2018,12,23,15,15,26.5,71.0,1.4,12.9,78.5,56.46,45.05
2018,12,23,15,30,0.0,48.0,1.4,12.9,48.0,39.66,29.91
2018,12,23,15,45,0.0,35.5,1.1,11.65,35.5,29.33,20.59
2018,12,23,16,0,0.0,23.0,0.8,10.4,23.0,18.96,11.14
2018,12,23,16,15,0.0,15.5,0.8,10.15,15.5,12.76,5.02
2018,12,23,16,30,0.0,8.0,0.8,9.9,8.0,6.57,0.0
2018,12,23,16,45,0.0,4.0,0.8,9.65,4.0,3.41,0.0
2018,12,23,17,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,8.45,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,8.2,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.5,7.55,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.6,7.9,5.0,14.19,0.0
2018,12,24,7,45,8.0,13.0,1.65,8.3,13.0,16.05,0.0
2018,12,24,8,0,0.0,21.0,1.7,8.7,21.0,17.33,8.36
2018,12,24,8,15,0.0,33.0,1.9,9.05,33.0,27.28,17.58
2018,12,24,8,30,0.0,45.0,2.1,9.4,45.0,38.55,27.62
2018,12,24,8,45,1.0,54.5,2.25,9.75,55.0,47.46,35.58
2018,12,24,9,0,2.0,64.0,2.4,10.1,65.0,56.36,43.42
2018,12,24,9,15,10.0,71.0,2.5,10.45,74.5,67.25,53.05
2018,12,24,9,30,18.0,78.0,2.6,10.8,84.0,83.73,67.36
2018,12,24,9,45,17.0,98.5,2.65,11.15,104.5,96.25,77.84
2018,12,24,10,0,16.0,119.0,2.7,11.5,125.0,114.15,92.78
2018,12,24,10,15,8.0,105.0,2.85,12.05,108.0,94.35,75.47
2018,12,24,10,30,0.0,91.0,3.0,12.6,91.0,76.28,59.75
2018,12,24,10,45,0.5,92.5,3.2,13.15,92.5,77.62,60.7
2018,12,24,11,0,1.0,94.0,3.4,13.7,94.0,78.98,61.66
2018,12,24,11,15,10.5,130.0,3.5,13.9,134.5,114.56,91.48
2018,12,24,11,30,20.0,166.0,3.6,14.1,175.0,148.96,119.87
2018,12,24,11,45,11.0,130.0,3.75,14.35,135.0,112.92,89.65
2018,12,24,12,0,2.0,94.0,3.9,14.6,95.0,78.8,61.08
2018,12,24,12,15,1.0,76.5,3.9,14.45,77.0,63.82,48.53
2018,12,24,12,30,0.0,59.0,3.9,14.3,59.0,48.89,35.97
2018,12,24,12,45,5.0,69.5,3.9,14.15,72.0,58.84,44.27
2018,12,24,13,0,10.0,80.0,3.9,14.0,85.0,68.33,52.11
2018,12,24,13,15,12.0,67.0,3.8,13.8,72.5,57.39,42.81
2018,12,24,13,30,14.0,54.0,3.7,13.6,60.0,46.42,33.54
2018,12,24,13,45,14.0,63.0,3.6,13.4,69.0,52.56,39.15
2018,12,24,14,0,14.0,72.0,3.5,13.2,78.0,58.78,47.02
2018,12,24,14,15,34.0,71.5,3.4,13.05,84.0,58.5,46.86
2018,12,24,14,30,54.0,71.0,3.3,12.9,90.0,55.88,44.6
2018,12,24,14,45,96.5,87.0,3.2,12.75,116.5,67.14,54.73
2018,12,24,15,0,139.0,103.0,3.1,12.6,143.0,77.23,63.74
2018,12,24,15,15,116.5,84.0,3.1,12.6,114.0,64.2,52.01
2018,12,24,15,30,94.0,65.0,3.1,12.6,85.0,50.76,39.82
2018,12,24,15,45,72.0,48.5,3.35,12.45,62.0,38.64,28.73
2018,12,24,16,0,50.0,32.0,3.6,12.3,39.0,26.15,17.28
2018,12,24,16,15,40.0,25.0,3.85,12.2,29.5,20.45,11.35
2018,12,24,16,30,30.0,18.0,4.1,12.1,20.0,14.68,0.0
2018,12,24,16,45,16.5,9.5,4.35,12.0,10.5,8.11,0.0
2018,12,24,17,0,3.0,1.0,4.6,11.9,1.0,0.0,0.0
2018,12,24,17,15,1.5,0.5,4.35,11.5,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,25,7,15,62.5,5.0,1.55,4.05,6.0,0.0,0.0
2018,12,25,7,30,125.0,10.0,1.6,4.8,12.0,86.03,0.0
2018,12,25,7,45,304.5,18.5,1.7,5.6,43.5,237.36,49.87
2018,12,25,8,0,484.0,27.0,1.8,6.4,75.0,377.44,298.03
2018,12,25,8,15,568.0,31.5,1.95,6.9,113.5,440.78,365.73
2018,12,25,8,30,652.0,36.0,2.1,7.4,152.0,502.51,421.11
2018,12,25,8,45,704.5,39.0,2.3,7.85,192.0,539.55,454.03
2018,12,25,9,0,757.0,42.0,2.5,8.3,232.0,568.23,478.69
2018,12,25,9,15,787.0,45.0,2.7,8.85,269.0,584.87,491.96
2018,12,25,9,30,817.0,48.0,2.9,9.4,306.0,598.44,501.84
2018,12,25,9,45,836.5,51.0,3.1,9.95,339.0,601.91,503.0
2018,12,25,10,0,856.0,54.0,3.3,10.5,372.0,601.93,500.94
2018,12,25,10,15,872.5,55.0,3.6,10.9,399.0,594.11,492.89
2018,12,25,10,30,889.0,56.0,3.9,11.3,426.0,582.78,481.62
2018,12,25,10,45,901.5,56.0,4.15,11.75,446.5,564.5,464.29
2018,12,25,11,0,914.0,56.0,4.4,12.2,467.0,542.82,443.93
2018,12,25,11,15,922.0,56.0,4.5,12.5,480.5,515.52,418.33
2018,12,25,11,30,930.0,56.0,4.6,12.8,494.0,485.12,389.6
2018,12,25,11,45,933.5,56.0,4.75,13.05,500.0,449.8,356.38
2018,12,25,12,0,937.0,56.0,4.9,13.3,506.0,411.86,320.24
2018,12,25,12,15,935.5,56.5,4.9,13.5,504.5,370.24,280.33
2018,12,25,12,30,934.0,57.0,4.9,13.7,503.0,326.68,238.37
2018,12,25,12,45,929.0,58.0,4.95,13.9,494.5,280.93,194.79
2018,12,25,13,0,924.0,59.0,5.0,14.1,486.0,233.89,151.21
2018,12,25,13,15,917.0,58.0,5.0,14.15,469.5,183.84,108.22
2018,12,25,13,30,910.0,57.0,5.0,14.2,453.0,133.23,71.03
2018,12,25,13,45,899.0,55.5,4.95,14.25,429.5,81.71,45.33
2018,12,25,14,0,888.0,54.0,4.9,14.3,406.0,53.55,42.14
2018,12,25,14,15,870.0,53.0,4.7,14.05,376.5,52.31,41.16
2018,12,25,14,30,852.0,52.0,4.5,13.8,347.0,51.02,40.1
2018,12,25,14,45,825.5,50.0,4.25,13.6,312.0,48.85,38.22
2018,12,25,15,0,799.0,48.0,4.0,13.4,277.0,46.6,36.25
2018,12,25,15,15,760.0,45.0,4.0,13.4,238.0,39.94,30.22
2018,12,25,15,30,721.0,42.0,4.0,13.4,199.0,37.46,27.87
2018,12,25,15,45,659.0,37.5,3.35,11.9,158.5,33.6,24.34
2018,12,25,16,0,597.0,33.0,2.7,10.4,118.0,29.78,20.68
2018,12,25,16,15,489.5,27.5,2.55,9.75,81.5,24.96,15.4
2018,12,25,16,30,382.0,22.0,2.4,9.1,45.0,20.33,1.47
2018,12,25,16,45,207.0,12.5,2.3,8.5,23.5,10.67,0.0
2018,12,25,17,0,32.0,3.0,2.2,7.9,2.0,0.0,0.0
2018,12,25,17,15,16.0,1.5,2.25,7.7,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,26,7,15,35.0,4.0,1.15,3.1,4.5,0.0,0.0
2018,12,26,7,30,70.0,8.0,1.1,3.6,9.0,50.22,0.0
2018,12,26,7,45,63.0,21.5,1.0,4.15,24.5,82.28,9.94
2018,12,26,8,0,56.0,35.0,0.9,4.7,40.0,91.24,69.4
2018,12,26,8,15,67.0,50.5,1.15,5.45,60.0,115.11,94.13
2018,12,26,8,30,78.0,66.0,1.4,6.2,80.0,137.97,115.22
2018,12,26,8,45,95.5,82.5,1.65,6.95,103.5,165.91,140.08
2018,12,26,9,0,113.0,99.0,1.9,7.7,127.0,192.87,163.47
2018,12,26,9,15,247.0,102.5,2.15,8.2,176.5,290.68,248.09
2018,12,26,9,30,381.0,106.0,2.4,8.7,226.0,388.45,329.64
2018,12,26,9,45,485.5,99.0,2.6,9.25,268.5,437.34,369.17
2018,12,26,10,0,590.0,92.0,2.8,9.8,311.0,489.33,410.06
2018,12,26,10,15,687.0,83.5,2.9,10.2,356.0,522.83,435.16
2018,12,26,10,30,784.0,75.0,3.0,10.6,401.0,548.63,453.37
2018,12,26,10,45,832.5,69.5,3.05,11.05,430.5,545.98,448.09
2018,12,26,11,0,881.0,64.0,3.1,11.5,460.0,535.72,436.45
2018,12,26,11,15,905.0,61.5,2.95,11.75,478.5,514.53,415.38
2018,12,26,11,30,929.0,59.0,2.8,12.0,497.0,489.34,390.57
2018,12,26,11,45,931.0,60.0,2.7,12.3,503.0,454.42,357.63
2018,12,26,12,0,933.0,61.0,2.6,12.6,509.0,416.93,322.03
2018,12,26,12,15,928.5,62.0,2.6,12.75,507.0,374.84,282.56
2018,12,26,12,30,924.0,63.0,2.6,12.9,505.0,331.04,241.18
2018,12,26,12,45,891.5,69.5,2.6,13.1,489.5,283.59,197.75
2018,12,26,13,0,859.0,76.0,2.6,13.3,474.0,233.57,153.4
2018,12,26,13,15,856.5,74.0,2.55,13.25,459.0,185.38,112.05
2018,12,26,13,30,854.0,72.0,2.5,13.2,444.0,136.35,75.58
2018,12,26,13,45,819.0,74.5,2.45,13.2,416.0,88.8,52.21
2018,12,26,14,0,784.0,77.0,2.4,13.2,388.0,63.69,51.35
2018,12,26,14,15,733.0,77.0,2.1,12.9,351.0,58.45,46.84
2018,12,26,14,30,682.0,77.0,1.8,12.6,314.0,58.62,47.11
2018,12,26,14,45,717.0,66.5,1.5,12.25,293.5,56.43,45.26
2018,12,26,15,0,752.0,56.0,1.2,11.9,273.0,48.62,38.32
2018,12,26,15,15,675.0,55.5,1.2,11.9,229.5,48.21,37.9
2018,12,26,15,30,598.0,55.0,1.2,11.9,186.0,44.12,34.07
2018,12,26,15,45,489.5,49.0,1.15,10.55,142.0,39.49,29.81
2018,12,26,16,0,381.0,43.0,1.1,9.2,98.0,35.0,25.48
2018,12,26,16,15,300.5,33.0,1.15,8.75,67.5,27.16,17.47
2018,12,26,16,30,220.0,23.0,1.2,8.3,37.0,19.19,2.34
2018,12,26,16,45,121.5,13.0,1.25,7.85,19.5,11.1,0.0
2018,12,26,17,0,23.0,3.0,1.3,7.4,2.0,0.0,0.0
2018,12,26,17,15,11.5,1.5,1.35,7.1,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,2.65,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,2.05,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,1.6,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,1.55,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,1.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,1.7,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,1.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,12,27,7,15,77.0,5.5,2.9,2.85,6.5,0.0,0.0
2018,12,27,7,30,154.0,11.0,3.2,3.6,13.0,104.87,0.0
2018,12,27,7,45,332.0,18.0,3.5,4.35,44.0,253.73,30.61
2018,12,27,8,0,510.0,25.0,3.8,5.1,75.0,392.96,312.31
2018,12,27,8,15,597.0,29.5,4.05,5.7,115.0,457.87,385.02
2018,12,27,8,30,684.0,34.0,4.3,6.3,155.0,516.72,439.84
2018,12,27,8,45,732.0,37.0,4.55,6.9,195.0,550.16,470.62
2018,12,27,9,0,780.0,40.0,4.8,7.5,235.0,581.6,498.0
2018,12,27,9,15,809.5,43.0,5.1,8.1,272.5,598.13,511.83
2018,12,27,9,30,839.0,46.0,5.4,8.7,310.0,611.51,521.92
2018,12,27,9,45,858.0,48.5,5.7,9.25,343.0,614.07,522.52
2018,12,27,10,0,877.0,51.0,6.0,9.8,376.0,613.16,519.75
2018,12,27,10,15,893.5,52.0,6.1,10.25,403.5,605.26,510.63
2018,12,27,10,30,910.0,53.0,6.2,10.7,431.0,593.79,498.23
2018,12,27,10,45,922.0,53.0,6.3,11.15,452.0,574.99,479.55
2018,12,27,11,0,934.0,53.0,6.4,11.6,473.0,552.76,457.66
2018,12,27,11,15,941.0,53.5,6.45,11.8,487.0,525.16,431.25
2018,12,27,11,30,948.0,54.0,6.5,12.0,501.0,494.42,401.68
2018,12,27,11,45,951.5,53.5,6.55,12.25,507.0,458.13,366.88
2018,12,27,12,0,955.0,53.0,6.6,12.5,513.0,419.21,329.18
2018,12,27,12,15,953.5,54.0,6.55,12.55,512.0,377.52,288.76
2018,12,27,12,30,952.0,55.0,6.5,12.6,511.0,333.8,246.19
2018,12,27,12,45,947.0,55.5,6.45,12.65,502.0,286.92,201.12
2018,12,27,13,0,942.0,56.0,6.4,12.7,493.0,238.74,155.96
2018,12,27,13,15,934.5,55.5,6.35,12.65,476.5,188.27,111.9
2018,12,27,13,30,927.0,55.0,6.3,12.6,460.0,137.21,73.47
2018,12,27,13,45,914.0,54.0,6.2,12.55,436.0,85.16,46.22
2018,12,27,14,0,901.0,53.0,6.1,12.5,412.0,53.0,41.95
2018,12,27,14,15,883.0,51.5,5.95,12.25,382.0,51.38,40.61
2018,12,27,14,30,865.0,50.0,5.8,12.0,352.0,49.71,39.21
2018,12,27,14,45,839.0,48.0,5.6,11.8,317.0,47.53,37.31
2018,12,27,15,0,813.0,46.0,5.4,11.6,282.0,45.28,35.31
2018,12,27,15,15,775.0,43.5,5.4,11.6,243.0,42.48,32.73
2018,12,27,15,30,737.0,41.0,5.4,11.6,204.0,36.68,27.38
2018,12,27,15,45,676.5,37.0,4.85,10.5,163.5,33.21,24.16
2018,12,27,16,0,616.0,33.0,4.3,9.4,123.0,29.81,20.83
2018,12,27,16,15,513.0,27.5,4.15,8.8,85.5,24.96,15.64
2018,12,27,16,30,410.0,22.0,4.0,8.2,48.0,20.27,3.95
2018,12,27,16,45,224.0,13.0,3.9,7.65,25.5,11.1,0.0
2018,12,27,17,0,38.0,4.0,3.8,7.1,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,3.8,6.85,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.35,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,4.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,4.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,4.15,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,3.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,3.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,2.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,2.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,2.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,1.9,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,1.75,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,1.6,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,1.45,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,1.35,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,1.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,0.85,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,0.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,0.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,0.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,0.4,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,0.35,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,0.3,0.0,0.0,0.0
2018,12,28,7,15,43.0,4.5,2.6,0.9,5.0,0.0,0.0
2018,12,28,7,30,86.0,9.0,2.8,1.5,10.0,61.02,0.0
2018,12,28,7,45,219.5,20.5,3.0,2.15,38.0,191.08,13.77
2018,12,28,8,0,353.0,32.0,3.2,2.8,66.0,307.31,245.37
2018,12,28,8,15,514.5,34.0,3.3,3.4,110.5,408.91,346.58
2018,12,28,8,30,676.0,36.0,3.4,4.0,155.0,519.46,443.64
2018,12,28,8,45,700.5,40.5,3.45,4.55,190.5,540.3,463.24
2018,12,28,9,0,725.0,45.0,3.5,5.1,226.0,558.56,479.12
2018,12,28,9,15,756.5,49.0,3.7,5.85,263.5,577.91,494.5
2018,12,28,9,30,788.0,53.0,3.9,6.6,301.0,594.01,506.17
2018,12,28,9,45,840.5,49.5,4.05,7.3,339.0,605.27,513.73
2018,12,28,10,0,893.0,46.0,4.2,8.0,377.0,617.86,521.65
2018,12,28,10,15,907.5,47.5,4.2,8.5,404.5,609.39,511.72
2018,12,28,10,30,922.0,49.0,4.2,9.0,432.0,597.32,498.67
2018,12,28,10,45,931.5,50.0,4.15,9.5,453.0,578.24,479.54
2018,12,28,11,0,941.0,51.0,4.1,10.0,474.0,555.75,457.34
2018,12,28,11,15,946.5,51.5,4.15,10.25,487.5,527.34,430.73
2018,12,28,11,30,952.0,52.0,4.2,10.5,501.0,495.88,401.05
2018,12,28,11,45,954.5,52.5,4.2,10.8,507.5,460.19,367.09
2018,12,28,12,0,957.0,53.0,4.2,11.1,514.0,421.85,330.26
2018,12,28,12,15,954.0,54.5,4.15,11.2,513.0,380.11,290.2
2018,12,28,12,30,951.0,56.0,4.1,11.3,512.0,336.42,248.04
2018,12,28,12,45,944.0,57.5,4.05,11.45,503.5,289.98,203.65
2018,12,28,13,0,937.0,59.0,4.0,11.6,495.0,242.36,159.2
2018,12,28,13,15,930.5,58.0,3.95,11.6,478.5,191.79,115.03
2018,12,28,13,30,924.0,57.0,3.9,11.6,462.0,140.57,76.17
2018,12,28,13,45,914.0,55.0,3.85,11.6,438.5,87.98,47.74
2018,12,28,14,0,904.0,53.0,3.8,11.6,415.0,53.05,42.15
2018,12,28,14,15,887.0,52.0,3.5,11.4,385.5,51.82,41.16
2018,12,28,14,30,870.0,51.0,3.2,11.2,356.0,50.53,40.09
2018,12,28,14,45,845.0,49.0,2.9,10.95,321.0,48.36,38.21
2018,12,28,15,0,820.0,47.0,2.6,10.7,286.0,46.12,36.23
2018,12,28,15,15,782.5,44.5,2.6,10.7,247.0,43.33,33.66
2018,12,28,15,30,745.0,42.0,2.6,10.7,208.0,37.57,28.33
2018,12,28,15,45,683.5,38.0,2.0,8.75,167.0,34.11,25.21
2018,12,28,16,0,622.0,34.0,1.4,6.8,126.0,30.72,21.96
2018,12,28,16,15,517.0,28.5,1.45,6.25,88.0,25.89,16.77
2018,12,28,16,30,412.0,23.0,1.5,5.7,50.0,21.23,5.65
2018,12,28,16,45,225.0,13.5,1.5,5.15,26.5,11.52,0.0
2018,12,28,17,0,38.0,4.0,1.5,4.6,3.0,0.0,0.0
2018,12,28,17,15,19.0,2.0,1.55,4.4,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,3.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,1.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,1.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,1.15,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,0.45,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,7,15,44.0,4.5,1.25,0.65,5.0,0.0,0.0
2018,12,29,7,30,88.0,9.0,1.3,1.4,10.0,62.28,0.0
2018,12,29,7,45,210.0,20.0,1.4,2.15,36.5,184.42,5.43
2018,12,29,8,0,332.0,31.0,1.5,2.9,63.0,293.13,231.89
2018,12,29,8,15,486.5,33.5,1.55,3.45,106.0,390.4,327.98
2018,12,29,8,30,641.0,36.0,1.6,4.0,149.0,496.82,419.8
2018,12,29,8,45,690.0,39.5,1.65,4.6,188.0,532.65,450.85
2018,12,29,9,0,739.0,43.0,1.7,5.2,227.0,565.93,478.32
2018,12,29,9,15,770.0,46.0,1.7,5.85,264.0,578.05,487.25
2018,12,29,9,30,801.0,49.0,1.7,6.5,301.0,592.8,497.21
2018,12,29,9,45,821.0,51.5,1.7,7.15,333.5,596.53,497.73
2018,12,29,10,0,841.0,54.0,1.7,7.8,366.0,596.89,495.22
2018,12,29,10,15,856.0,56.0,1.7,8.25,393.0,590.09,487.15
2018,12,29,10,30,871.0,58.0,1.7,8.7,420.0,579.82,476.11
2018,12,29,10,45,881.5,58.5,1.65,9.15,440.0,561.8,458.51
2018,12,29,11,0,892.0,59.0,1.6,9.6,460.0,540.51,438.08
2018,12,29,11,15,897.5,59.5,1.7,9.95,473.5,513.48,413.64
2018,12,29,11,30,903.0,60.0,1.8,10.3,487.0,483.53,386.25
2018,12,29,11,45,905.5,61.0,1.9,10.7,493.5,449.97,355.2
2018,12,29,12,0,908.0,62.0,2.0,11.1,500.0,413.86,321.31
2018,12,29,12,15,905.5,62.5,2.1,11.35,498.5,373.14,283.21
2018,12,29,12,30,903.0,63.0,2.2,11.6,497.0,330.61,242.98
2018,12,29,12,45,896.0,63.5,2.25,11.85,488.0,285.31,200.37
2018,12,29,13,0,889.0,64.0,2.3,12.1,479.0,238.97,157.61
2018,12,29,13,15,876.5,64.0,2.25,12.15,461.5,190.54,115.8
2018,12,29,13,30,864.0,64.0,2.2,12.2,444.0,142.07,79.2
2018,12,29,13,45,852.5,62.5,2.15,12.25,421.5,92.69,52.1
2018,12,29,14,0,841.0,61.0,2.1,12.3,399.0,58.12,46.55
2018,12,29,14,15,819.0,60.0,1.85,12.1,369.5,51.21,40.51
2018,12,29,14,30,797.0,59.0,1.6,11.9,340.0,50.53,39.99
2018,12,29,14,45,615.0,75.0,1.35,11.7,279.0,57.15,46.02
2018,12,29,15,0,433.0,91.0,1.1,11.5,218.0,66.78,54.68
2018,12,29,15,15,287.0,88.5,1.1,11.5,168.0,64.47,52.53
2018,12,29,15,30,141.0,86.0,1.1,11.5,118.0,64.84,52.65
2018,12,29,15,45,274.5,63.0,0.9,10.55,109.5,47.29,36.82
2018,12,29,16,0,408.0,40.0,0.7,9.6,101.0,32.35,23.19
2018,12,29,16,15,382.0,32.0,0.65,9.45,74.5,26.36,17.04
2018,12,29,16,30,356.0,24.0,0.6,9.3,48.0,20.2,5.91
2018,12,29,16,45,193.5,13.5,0.55,9.2,25.0,11.52,0.0
2018,12,29,17,0,31.0,3.0,0.5,9.1,2.0,0.0,0.0
2018,12,29,17,15,15.5,1.5,0.5,9.0,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,6.05,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.15,5.95,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.0,5.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.15,5.6,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.3,5.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,30,7,15,26.5,4.0,2.0,3.7,4.5,0.0,0.0
2018,12,30,7,30,53.0,8.0,2.1,3.8,9.0,39.73,0.0
2018,12,30,7,45,148.0,20.5,2.15,3.85,32.5,144.99,0.0
2018,12,30,8,0,243.0,33.0,2.2,3.9,56.0,237.76,187.37
2018,12,30,8,15,306.5,43.0,2.05,4.15,87.0,288.4,243.04
2018,12,30,8,30,370.0,53.0,1.9,4.4,118.0,343.78,293.52
2018,12,30,8,45,470.5,58.5,1.75,4.6,162.0,415.84,355.78
2018,12,30,9,0,571.0,64.0,1.6,4.8,206.0,485.69,413.51
2018,12,30,9,15,670.0,61.0,1.45,5.2,253.0,541.16,457.19
2018,12,30,9,30,769.0,58.0,1.3,5.6,300.0,589.76,493.51
2018,12,30,9,45,798.0,59.0,1.15,5.95,333.0,597.49,496.23
2018,12,30,10,0,827.0,60.0,1.0,6.3,366.0,601.55,495.84
2018,12,30,10,15,844.5,61.5,0.9,6.6,394.0,595.39,487.67
2018,12,30,10,30,862.0,63.0,0.8,6.9,422.0,581.83,473.73
2018,12,30,10,45,796.0,79.5,0.7,7.2,423.5,542.05,439.11
2018,12,30,11,0,730.0,96.0,0.6,7.5,425.0,498.93,402.25
2018,12,30,11,15,768.5,90.0,0.8,8.0,445.5,484.5,389.49
2018,12,30,11,30,807.0,84.0,1.0,8.5,466.0,466.44,372.5
2018,12,30,11,45,860.0,74.0,1.25,9.0,486.0,445.75,352.41
2018,12,30,12,0,913.0,64.0,1.5,9.5,506.0,419.66,326.54
2018,12,30,12,15,911.5,64.0,1.65,9.95,504.5,378.6,288.16
2018,12,30,12,30,910.0,64.0,1.8,10.4,503.0,335.64,247.56
2018,12,30,12,45,904.5,64.5,1.95,10.9,494.0,290.38,204.83
2018,12,30,13,0,899.0,65.0,2.1,11.4,485.0,243.92,161.72
2018,12,30,13,15,890.5,64.5,2.05,11.65,469.0,195.18,119.17
2018,12,30,13,30,882.0,64.0,2.0,11.9,453.0,145.99,81.47
2018,12,30,13,45,869.0,63.0,1.95,12.2,430.0,95.95,53.49
2018,12,30,14,0,856.0,62.0,1.9,12.5,407.0,59.03,47.31
2018,12,30,14,15,836.5,60.5,1.7,12.45,378.0,51.77,40.95
2018,12,30,14,30,817.0,59.0,1.5,12.4,349.0,50.71,40.07
2018,12,30,14,45,789.5,57.0,1.3,12.3,314.5,49.21,38.79
2018,12,30,15,0,762.0,55.0,1.1,12.2,280.0,47.76,37.52
2018,12,30,15,15,704.0,53.5,1.1,12.2,239.5,46.57,36.4
2018,12,30,15,30,646.0,52.0,1.1,12.2,199.0,45.56,35.36
2018,12,30,15,45,488.5,50.0,1.05,10.7,148.5,40.11,30.42
2018,12,30,16,0,331.0,48.0,1.0,9.2,98.0,36.9,27.29
2018,12,30,16,15,282.0,37.0,1.05,8.65,70.0,28.69,19.18
2018,12,30,16,30,233.0,26.0,1.1,8.1,42.0,21.73,7.74
2018,12,30,16,45,130.5,15.0,1.15,7.55,22.5,12.8,0.0
2018,12,30,17,0,28.0,4.0,1.2,7.0,3.0,0.0,0.0
2018,12,30,17,15,14.0,2.0,1.25,6.75,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,2.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,2.35,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,2.3,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,2.35,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,2.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,2.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,2.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,2.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,2.4,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,2.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.5,2.4,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.6,2.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.75,2.4,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,2.4,0.0,0.0,0.0
2018,12,31,7,15,79.0,5.0,4.9,2.75,6.0,0.0,0.0
2018,12,31,7,30,158.0,10.0,4.9,3.1,12.0,106.68,0.0
2018,12,31,7,45,324.0,18.0,4.95,3.45,42.0,247.81,0.0
2018,12,31,8,0,490.0,26.0,5.0,3.8,72.0,381.71,303.55
2018,12,31,8,15,554.5,32.0,5.15,4.35,109.0,434.38,368.88
2018,12,31,8,30,619.0,38.0,5.3,4.9,146.0,485.78,418.21
2018,12,31,8,45,709.5,38.0,5.45,5.5,191.5,545.03,471.04
2018,12,31,9,0,800.0,38.0,5.6,6.1,237.0,595.06,513.82
2018,12,31,9,15,831.0,40.5,5.8,6.65,275.5,612.36,528.36
2018,12,31,9,30,862.0,43.0,6.0,7.2,314.0,626.5,539.14
2018,12,31,9,45,882.0,45.5,6.2,7.8,348.0,630.03,540.12
2018,12,31,10,0,902.0,48.0,6.4,8.4,382.0,629.98,537.62
2018,12,31,10,15,916.0,49.5,6.45,8.8,410.0,621.28,527.7
2018,12,31,10,30,930.0,51.0,6.5,9.2,438.0,608.99,514.51
2018,12,31,10,45,939.5,52.0,6.5,9.6,459.5,589.93,495.36
2018,12,31,11,0,949.0,53.0,6.5,10.0,481.0,567.43,473.02
2018,12,31,11,15,954.0,53.5,6.45,10.2,495.0,538.71,445.45
2018,12,31,11,30,959.0,54.0,6.4,10.4,509.0,506.94,414.83
2018,12,31,11,45,960.0,55.0,6.35,10.65,515.5,471.0,380.12
2018,12,31,12,0,961.0,56.0,6.3,10.9,522.0,432.48,342.62
2018,12,31,12,15,958.5,57.0,6.3,11.0,521.0,390.3,301.73
2018,12,31,12,30,956.0,58.0,6.3,11.1,520.0,346.14,258.66
2018,12,31,12,45,950.0,59.0,6.25,11.2,511.5,299.29,213.34
2018,12,31,13,0,944.0,60.0,6.2,11.3,503.0,251.16,167.76
2018,12,31,13,15,936.5,60.0,6.15,11.35,487.0,200.91,122.98
2018,12,31,13,30,929.0,60.0,6.1,11.4,471.0,150.02,83.14
2018,12,31,13,45,918.0,58.5,6.05,11.4,447.5,97.36,52.71
2018,12,31,14,0,907.0,57.0,6.0,11.4,424.0,56.06,44.86
2018,12,31,14,15,890.0,55.5,5.8,11.25,394.5,54.49,43.56
2018,12,31,14,30,873.0,54.0,5.6,11.1,365.0,52.85,42.17
2018,12,31,14,45,848.5,52.0,5.4,10.9,330.0,50.71,40.32
2018,12,31,15,0,824.0,50.0,5.2,10.7,295.0,48.5,38.36
2018,12,31,15,15,787.0,47.0,5.2,10.7,255.5,41.71,32.18
2018,12,31,15,30,750.0,44.0,5.2,10.7,216.0,39.25,29.85
2018,12,31,15,45,468.0,43.5,3.0,10.35,144.0,34.59,25.5
2018,12,31,16,0,186.0,43.0,0.8,10.0,72.0,32.54,23.38
2018,12,31,16,15,135.5,35.0,0.8,9.65,52.5,27.44,18.11
2018,12,31,16,30,85.0,27.0,0.8,9.3,33.0,21.08,8.08
2018,12,31,16,45,58.0,15.5,0.85,8.95,18.0,13.23,0.0
2018,12,31,17,0,31.0,4.0,0.9,8.6,3.0,0.0,0.0
2018,12,31,17,15,15.5,2.0,0.9,8.5,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
